Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2021-02-27 23:00:00,3.7800000000000002,-0.23,3.7869908899,0.0,0.0,0.0,3.7800000000000002,-0.23,3.7869908899,1.3115720567,0.3825418499,1.3662208923999999,0.0,0.0,0.0,1.3115720567,0.3825418499,1.3662208923999999,2.9101600000000003,0.22588000000000003,2.9189129826,0.02016,0.005880000000000001,0.021,2.89,0.22,2.8983616061,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 23:30:00,3.5,-0.28,3.5111821371,0.0,0.0,0.0,3.5,-0.28,3.5111821371,1.2184636564,0.35538523310000003,1.2692329754,0.0,0.0,0.0,1.2184636564,0.35538523310000003,1.2692329754,2.83,0.22,2.8385383563,0.0,0.0,0.0,2.83,0.22,2.8385383563,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 00:00:00,3.4,-0.30000000000000004,3.4132096332,0.0,0.0,0.0,3.4,-0.30000000000000004,3.4132096332,1.1627535862,0.3391364626,1.2112016523,0.0,0.0,0.0,1.1627535862,0.3391364626,1.2112016523,2.83,0.22,2.8385383563,0.0,0.0,0.0,2.83,0.22,2.8385383563,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 00:30:00,3.42,-0.30000000000000004,3.4331326802,0.0,0.0,0.0,3.42,-0.30000000000000004,3.4331326802,1.1412603045,0.3328675888,1.1888128172,0.0,0.0,0.0,1.1412603045,0.3328675888,1.1888128172,2.74,0.0,2.74,0.0,0.0,0.0,2.74,0.0,2.74,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 01:00:00,3.64,-0.26,3.6492739004,0.0,0.0,0.0,3.64,-0.26,3.6492739004,1.2797039292,0.3732469793,1.3330249262,0.0,0.0,0.0,1.2797039292,0.3732469793,1.3330249262,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 01:30:00,3.62,-0.26,3.6293250061,0.0,0.0,0.0,3.62,-0.26,3.6293250061,1.2508366005,0.36482734180000004,1.3029547922,0.0,0.0,0.0,1.2508366005,0.36482734180000004,1.3029547922,2.93,0.0,2.93,0.0,0.0,0.0,2.93,0.0,2.93,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 02:00:00,3.56,-0.26,3.5694817551,0.0,0.0,0.0,3.56,-0.26,3.5694817551,1.1962956231,0.3489195567,1.246141274,0.0,0.0,0.0,1.1962956231,0.3489195567,1.246141274,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 02:30:00,3.51,-0.26,3.5196164564,0.0,0.0,0.0,3.51,-0.26,3.5196164564,1.1962956231,0.3489195567,1.246141274,0.0,0.0,0.0,1.1962956231,0.3489195567,1.246141274,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 03:00:00,3.45,-0.28,3.4613436697,0.0,0.0,0.0,3.45,-0.28,3.4613436697,1.1531181737,0.336326134,1.2011647643,0.0,0.0,0.0,1.1531181737,0.336326134,1.2011647643,2.6224,0.0182,2.6224631551,0.062400000000000004,0.0182,0.065,2.56,0.0,2.56,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 03:30:00,3.45,-0.28,3.4613436697,0.0,0.0,0.0,3.45,-0.28,3.4613436697,1.1236339578,0.327726571,1.1704520394,0.0,0.0,0.0,1.1236339578,0.327726571,1.1704520394,2.5936,0.0098,2.5936185147,0.033600000000000005,0.0098,0.035,2.56,0.0,2.56,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 04:00:00,3.31,-0.26,3.3201957774,0.0,0.0,0.0,3.31,-0.26,3.3201957774,1.0716717685,0.3125709325,1.1163247588,0.0,0.0,0.0,1.0716717685,0.3125709325,1.1163247588,2.63,0.22,2.6391854804,0.0,0.0,0.0,2.63,0.22,2.6391854804,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 04:30:00,3.37,-0.26,3.3800147929,0.0,0.0,0.0,3.37,-0.26,3.3800147929,1.0735420508,0.3131164315,1.1182729696,0.0,0.0,0.0,1.0735420508,0.3131164315,1.1182729696,2.55,0.22,2.5594726019,0.0,0.0,0.0,2.55,0.22,2.5594726019,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 05:00:00,3.3,-0.26,3.3102265783,0.0,0.0,0.0,3.3,-0.26,3.3102265783,1.0323650785,0.3011064812,1.0753802902,0.0,0.0,0.0,1.0323650785,0.3011064812,1.0753802902,2.44712,0.03416,2.4473584127,0.11712000000000002,0.03416,0.122,2.33,0.0,2.33,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 05:30:00,3.3,-0.29,3.3127179174,0.0,0.0,0.0,3.3,-0.29,3.3127179174,1.0287648516,0.300056415,1.0716300537,0.0,0.0,0.0,1.0287648516,0.300056415,1.0716300537,2.53728,0.040040000000000006,2.5375959095000002,0.13728,0.040040000000000006,0.14300000000000002,2.4,0.0,2.4,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 06:00:00,3.37,-0.29,3.3824547299,0.0,0.0,0.0,3.37,-0.29,3.3824547299,1.0669960627,0.3112071849,1.1114542319,0.0,0.0,0.0,1.0669960627,0.3112071849,1.1114542319,2.66032,0.04676,2.6607309146,0.16032000000000002,0.04676,0.167,2.5,0.0,2.5,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 06:30:00,3.63,-0.24,3.6379252329,0.0,0.0,0.0,3.63,-0.24,3.6379252329,1.1271566997,0.32875403740000003,1.1741215622,0.0,0.0,0.0,1.1271566997,0.32875403740000003,1.1741215622,2.7788,0.0434,2.7791388954,0.14880000000000002,0.0434,0.155,2.63,0.0,2.63,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 07:00:00,3.77,-0.24,3.7776315331,0.0,0.0,0.0,3.77,-0.24,3.7776315331,1.1675486788,0.3405350313,1.2161965404,0.0,0.0,0.0,1.1675486788,0.3405350313,1.2161965404,2.7836,0.0448,2.7839604882,0.15360000000000001,0.0448,0.16,2.63,0.0,2.63,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 07:30:00,3.85,-0.24,3.8574732663,0.0,0.0,0.0,3.85,-0.24,3.8574732663,1.2595638087,0.3673727775,1.312045634,0.0,0.0,0.0,1.2595638087,0.3673727775,1.312045634,2.92576,0.036680000000000004,2.925989918,0.12576,0.036680000000000004,0.131,2.8,0.0,2.8,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 08:00:00,3.9699999999999998,-0.24,3.9772477921,0.0,0.0,0.0,3.9699999999999998,-0.24,3.9772477921,1.2895470215,0.3761178813,1.3432781474,0.0,0.0,0.0,1.2895470215,0.3761178813,1.3432781474,2.98944,0.031920000000000004,2.9896104094,0.10944000000000001,0.031920000000000004,0.114,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 08:30:00,4.05,-0.24,4.0571048791,0.0,0.0,0.0,4.05,-0.24,4.0571048791,1.418669835,0.4137787019,1.4777810781,0.01152,0.00336,0.012,1.407149835,0.4104187019,1.4657810781,3.08984,0.029120000000000004,3.0899772167,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.99,0.0,2.99,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 09:00:00,4.19,0.0,4.19,0.0,0.0,0.0,4.19,0.0,4.19,1.5801862117,0.4608876451,1.6460273039,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.5552262117,0.4536076451,1.6200273039000002,3.11992,0.04956000000000001,3.120313606,0.16992000000000002,0.04956000000000001,0.177,2.95,0.0,2.95,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 09:30:00,4.39096,0.00028000000000000003,4.3909600089,0.0009600000000000001,0.00028000000000000003,0.001,4.39,0.0,4.39,1.6804661428,0.4901359583,1.7504855654,0.044160000000000005,0.01288,0.046,1.6363061428,0.4772559583,1.7044855654000002,3.27136,0.06748000000000001,3.2720558981,0.23136,0.06748000000000001,0.241,3.04,0.0,3.04,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 10:00:00,4.50672,0.0019600000000000004,4.5067204262,0.00672,0.0019600000000000004,0.007,4.5,0.0,4.5,1.6329724836000001,0.47628364110000004,1.7010130038,0.05568000000000001,0.01624,0.058,1.5772924836,0.4600436411,1.6430130038000001,3.3252800000000002,0.08904000000000001,3.3264718847,0.30528000000000005,0.08904000000000001,0.318,3.02,0.0,3.02,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 10:30:00,4.554,0.007,4.5540053798999995,0.024,0.007,0.025,4.53,0.0,4.53,1.6408781239999999,0.47858945280000004,1.7092480458,0.06912,0.02016,0.07200000000000001,1.571758124,0.4584294528,1.6372480458,3.4056800000000003,0.33624000000000004,3.4222380981000002,0.29568,0.08624000000000001,0.308,3.11,0.25,3.1200320511,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 11:00:00,4.57128,0.01204,4.5712958557,0.041280000000000004,0.01204,0.043000000000000003,4.53,0.0,4.53,1.6593160734999999,0.4839671881,1.7284542432,0.08064,0.023520000000000003,0.084,1.5786760735,0.4604471881,1.6444542432,3.3914400000000002,0.27292,3.4024036504,0.18144000000000002,0.05292,0.189,3.21,0.22,3.2175301086,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 11:30:00,4.49224,0.012320000000000001,4.4922568938000005,0.04224000000000001,0.012320000000000001,0.044,4.45,0.0,4.45,1.704124202,0.4970362256,1.7751293771,0.08448000000000001,0.024640000000000002,0.088,1.619644202,0.4723962256,1.6871293771,3.33752,0.27136000000000005,3.3485334103,0.10752,0.031360000000000006,0.112,3.23,0.24,3.2389041357,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 12:00:00,4.49512,0.013160000000000002,4.4951392637,0.04512,0.013160000000000002,0.047,4.45,0.0,4.45,1.697131098,0.4949965703,1.7678448938,0.09024,0.026320000000000003,0.094,1.6068910980000002,0.46867657030000004,1.6738448938000001,3.3668,0.2424,3.3755147756,0.07680000000000001,0.0224,0.08,3.29,0.22,3.2973474188,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 12:30:00,4.57992,0.014560000000000002,4.5799431438,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.53,0.0,4.53,1.7323457149,0.5052675002,1.8045267863,0.09216,0.02688,0.096,1.6401857148999999,0.47838750020000004,1.7085267863,3.382,0.241,3.3905759098,0.07200000000000001,0.021,0.075,3.31,0.22,3.3173031215,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 13:00:00,4.51184,0.015120000000000001,4.5118653348999995,0.051840000000000004,0.015120000000000001,0.054,4.46,0.0,4.46,1.7626387006000002,0.5141029543,1.8360819797999999,0.09024,0.026320000000000003,0.094,1.6723987006,0.4877829543,1.7420819798,3.33544,0.24492000000000003,3.3444200992,0.08544,0.02492,0.089,3.25,0.22,3.2574376433,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 13:30:00,4.4828,0.0154,4.4828264521,0.0528,0.0154,0.055,4.43,0.0,4.43,1.6235269736,0.4735287006,1.6911739309,0.0864,0.0252,0.09,1.5371269736,0.4483287006,1.6011739309,3.28064,0.24352000000000001,3.2896657581,0.08064,0.023520000000000003,0.084,3.2,0.22,3.2075535849,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 14:00:00,4.32896,0.014280000000000001,4.3289835528000005,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.28,0.0,4.28,1.5631160881000001,0.45590885900000006,1.6282459250999999,0.08256000000000001,0.02408,0.08600000000000001,1.4805560881,0.431828859,1.5422459251,3.21832,0.24576000000000003,3.227689824,0.08832000000000001,0.02576,0.092,3.13,0.22,3.1377221037,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 14:30:00,4.32032,0.011760000000000001,4.3203360055,0.04032,0.011760000000000001,0.042,4.28,0.0,4.28,1.5098823759000002,0.4403823596,1.5727941415000002,0.07488,0.021840000000000002,0.078,1.4350023759,0.4185423596,1.4947941415,3.22584,0.27212000000000003,3.2372971751,0.07584,0.02212,0.079,3.15,0.25,3.1599050619,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 15:00:00,4.38168,0.38924000000000003,4.3989348029,0.03168,0.00924,0.033,4.35,0.38,4.3665661566,1.4983623759,0.4370223596,1.5607941415000002,0.06336,0.01848,0.066,1.4350023759,0.4185423596,1.4947941415,3.40856,0.29708,3.4214818135,0.05856000000000001,0.01708,0.061,3.35,0.28,3.3616811270999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 15:30:00,4.7424800000000005,0.5036400000000001,4.7691477016,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.73,0.5,4.7563536454,1.5907554468,0.46397033870000004,1.6570369238,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.5408354468,0.4494103387,1.6050369238000002,3.67456,0.29008,3.6859920781,0.03456,0.01008,0.036000000000000004,3.64,0.28,3.6507533469,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 16:00:00,4.93288,0.5308400000000001,4.9613603175000005,0.00288,0.00084,0.003,4.93,0.53,4.9584070023,1.6430348862000002,0.47921850850000003,1.7114946731,0.036480000000000005,0.01064,0.038,1.6065548862,0.4685785085,1.6734946731,3.89056,0.26308000000000004,3.8994446015,0.010560000000000002,0.0030800000000000003,0.011,3.88,0.26,3.8887015828,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 16:30:00,5.37,0.64,5.4080033284,0.0,0.0,0.0,5.37,0.64,5.4080033284,1.7648017634,0.5147338477,1.8383351702000001,0.019200000000000002,0.0056,0.02,1.7456017634,0.5091338477,1.8183351702000001,3.9548,0.2214,3.9609924261,0.0048000000000000004,0.0014,0.005,3.95,0.22,3.9561218384,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 17:00:00,5.57,0.86,5.6360003549,0.0,0.0,0.0,5.57,0.86,5.6360003549,1.9181494444,0.5594602546,1.9980723379,0.007680000000000001,0.0022400000000000002,0.008,1.9104694443999999,0.5572202546,1.9900723379,3.9909600000000003,0.27028,4.0001016237,0.0009600000000000001,0.00028000000000000003,0.001,3.99,0.27,3.9991249043,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 17:30:00,6.06,0.91,6.1279441903,0.0,0.0,0.0,6.06,0.91,6.1279441903,2.067349683,0.6029769909,2.1534892531,0.0,0.0,0.0,2.067349683,0.6029769909,2.1534892531,3.73872,0.25296,3.7472678047,0.07872000000000001,0.02296,0.082,3.66,0.23,3.6672196553000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 18:00:00,5.79,0.65,5.8263710833,0.0,0.0,0.0,5.79,0.65,5.8263710833,2.0819341605,0.6072307968,2.1686814172,0.0,0.0,0.0,2.0819341605,0.6072307968,2.1686814172,3.85704,0.27872,3.8670974128,0.16704000000000002,0.048720000000000006,0.17400000000000002,3.69,0.23,3.697161073,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 18:30:00,6.31,1.0,6.3887479212,0.0,0.0,0.0,6.31,1.0,6.3887479212,2.0914851043000002,0.6100164888,2.178630317,0.0,0.0,0.0,2.0914851043000002,0.6100164888,2.178630317,4.02152,0.23336,4.0282849949,0.01152,0.00336,0.012,4.01,0.23,4.016590594,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 19:00:00,6.55,1.11,6.64338769,0.0,0.0,0.0,6.55,1.11,6.64338769,2.0328399147,0.5929116418,2.1175415779,0.0,0.0,0.0,2.0328399147,0.5929116418,2.1175415779,3.96,0.23,3.9666736695,0.0,0.0,0.0,3.96,0.23,3.9666736695,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 19:30:00,6.67,1.24,6.7842833078,0.0,0.0,0.0,6.67,1.24,6.7842833078,1.9932759945,0.5813721651,2.0763291609,0.0,0.0,0.0,1.9932759945,0.5813721651,2.0763291609,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 20:00:00,5.86,1.08,5.9586911314,0.0,0.0,0.0,5.86,1.08,5.9586911314,1.9259278731,0.5617289630000001,2.0061748679,0.0,0.0,0.0,1.9259278731,0.5617289630000001,2.0061748679,3.68,0.0,3.68,0.0,0.0,0.0,3.68,0.0,3.68,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 20:30:00,5.22,1.06,5.3265373368,0.0,0.0,0.0,5.22,1.06,5.3265373368,1.8291331144,0.5334971584,1.9053469942,0.0,0.0,0.0,1.8291331144,0.5334971584,1.9053469942,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 21:00:00,4.7,0.0,4.7,0.0,0.0,0.0,4.7,0.0,4.7,1.7762833391,0.5180826406,1.8502951449,0.0,0.0,0.0,1.7762833391,0.5180826406,1.8502951449,3.52,0.0,3.52,0.0,0.0,0.0,3.52,0.0,3.52,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 21:30:00,5.09,0.55,5.1196288928,0.0,0.0,0.0,5.09,0.55,5.1196288928,1.651656159,0.48173304640000003,1.7204751656,0.0,0.0,0.0,1.651656159,0.48173304640000003,1.7204751656,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 22:00:00,5.11,0.76,5.1662075065,0.0,0.0,0.0,5.11,0.76,5.1662075065,1.5266992518,0.4452872818,1.5903117206,0.0,0.0,0.0,1.5266992518,0.4452872818,1.5903117206,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 22:30:00,5.06,1.11,5.180318523,0.0,0.0,0.0,5.06,1.11,5.180318523,1.3928711406,0.4062540827,1.4509074382,0.0,0.0,0.0,1.3928711406,0.4062540827,1.4509074382,3.4,0.0,3.4,0.0,0.0,0.0,3.4,0.0,3.4,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 23:00:00,5.06,1.01,5.1598158882,0.0,0.0,0.0,5.06,1.01,5.1598158882,1.2642443365,0.3687379315,1.3169211839,0.0,0.0,0.0,1.2642443365,0.3687379315,1.3169211839,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 23:30:00,5.02,1.09,5.1369738173,0.0,0.0,0.0,5.02,1.09,5.1369738173,1.2080380961000001,0.35234444470000004,1.2583730168,0.0,0.0,0.0,1.2080380961000001,0.35234444470000004,1.2583730168,2.66936,0.04648,2.6697646338,0.15936,0.04648,0.166,2.51,0.0,2.51,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 00:00:00,4.38,0.97,4.4861230478,0.0,0.0,0.0,4.38,0.97,4.4861230478,1.1362445625,0.3314046641,1.1835880859,0.0,0.0,0.0,1.1362445625,0.3314046641,1.1835880859,2.66936,0.01148,2.6693846857,0.039360000000000006,0.01148,0.041,2.63,0.0,2.63,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 00:30:00,3.83,0.9400000000000001,3.9436658073,0.0,0.0,0.0,3.83,0.9400000000000001,3.9436658073,1.1392320591,0.3322760172,1.1867000616,0.0,0.0,0.0,1.1392320591,0.3322760172,1.1867000616,2.63,0.0,2.63,0.0,0.0,0.0,2.63,0.0,2.63,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 01:00:00,3.7800000000000002,0.48,3.8103543142,0.0,0.0,0.0,3.7800000000000002,0.48,3.8103543142,1.2866824035,0.3752823677,1.3402941703,0.0,0.0,0.0,1.2866824035,0.3752823677,1.3402941703,2.79,0.0,2.79,0.0,0.0,0.0,2.79,0.0,2.79,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 01:30:00,4.74,0.63,4.7816838038,0.0,0.0,0.0,4.74,0.63,4.7816838038,1.2167576556,0.3548876496,1.2674558913,0.0,0.0,0.0,1.2167576556,0.3548876496,1.2674558913,2.74,0.0,2.74,0.0,0.0,0.0,2.74,0.0,2.74,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 02:00:00,4.66,1.0,4.766088543,0.0,0.0,0.0,4.66,1.0,4.766088543,1.1362445625,0.3314046641,1.1835880859,0.0,0.0,0.0,1.1362445625,0.3314046641,1.1835880859,2.73112,0.0061600000000000005,2.7311269469,0.021120000000000003,0.0061600000000000005,0.022,2.71,0.0,2.71,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 02:30:00,4.82,1.12,4.9484138873,0.0,0.0,0.0,4.82,1.12,4.9484138873,1.1352487302,0.33111421300000005,1.1825507607,0.0,0.0,0.0,1.1352487302,0.33111421300000005,1.1825507607,2.624,0.007,2.6240093369,0.024,0.007,0.025,2.6,0.0,2.6,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 03:00:00,4.76,0.9500000000000001,4.8538747409,0.0,0.0,0.0,4.76,0.9500000000000001,4.8538747409,1.1162931662,0.32558550680000004,1.1628053815000001,0.0,0.0,0.0,1.1162931662,0.32558550680000004,1.1628053815000001,2.57856,0.01708,2.5786165671,0.05856000000000001,0.01708,0.061,2.52,0.0,2.52,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 03:30:00,4.95,1.09,5.0685895474,0.0,0.0,0.0,4.95,1.09,5.0685895474,1.1162931662,0.32558550680000004,1.1628053815000001,0.0,0.0,0.0,1.1162931662,0.32558550680000004,1.1628053815000001,2.6048,0.0364,2.6050543181,0.12480000000000001,0.0364,0.13,2.48,0.0,2.48,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 04:00:00,4.5,1.04,4.6186145109,0.0,0.0,0.0,4.5,1.04,4.6186145109,1.0626143344,0.3099291809,1.1068899316,0.0,0.0,0.0,1.0626143344,0.3099291809,1.1068899316,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 04:30:00,4.11,1.04,4.2395400694,0.0,0.0,0.0,4.11,1.04,4.2395400694,1.0635448198,0.3102005724,1.1078591873,0.0,0.0,0.0,1.0635448198,0.3102005724,1.1078591873,2.76,0.0,2.76,0.0,0.0,0.0,2.76,0.0,2.76,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 05:00:00,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,1.0654057906,0.3107433556,1.1097976985,0.0,0.0,0.0,1.0654057906,0.3107433556,1.1097976985,2.73,0.0,2.73,0.0,0.0,0.0,2.73,0.0,2.73,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 05:30:00,4.42,0.66,4.4690043634,0.0,0.0,0.0,4.42,0.66,4.4690043634,1.0859682544,0.3167407409,1.1312169317,0.0,0.0,0.0,1.0859682544,0.3167407409,1.1312169317,2.8936,0.0098,2.8936165952,0.033600000000000005,0.0098,0.035,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 06:00:00,4.12,0.6900000000000001,4.1773795614,0.0,0.0,0.0,4.12,0.6900000000000001,4.1773795614,1.1852934146,0.3457105793,1.2346806402000001,0.0,0.0,0.0,1.1852934146,0.3457105793,1.2346806402000001,3.26432,0.15876,3.2681783611,0.54432,0.15876,0.5670000000000001,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 06:30:00,5.31,0.85,5.3776016959,0.0,0.0,0.0,5.31,0.85,5.3776016959,1.4264061939000001,0.4160351399,1.4858397853,0.0,0.0,0.0,1.4264061939000001,0.4160351399,1.4858397853,3.7880000000000003,0.339,3.8031388352,0.40800000000000003,0.11900000000000001,0.425,3.38,0.22,3.3871521962,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 07:00:00,6.65,1.56,6.830527066,0.0,0.0,0.0,6.65,1.56,6.830527066,1.566146612,0.4567927618,1.6314027208000002,0.0,0.0,0.0,1.566146612,0.4567927618,1.6314027208000002,4.11528,0.30904000000000004,4.1268674803,0.30528000000000005,0.08904000000000001,0.318,3.81,0.22,3.8163464203,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 07:30:00,7.5,1.8,7.7129760793,0.0,0.0,0.0,7.5,1.8,7.7129760793,1.821323422,0.5312193314,1.8972118980000001,0.0,0.0,0.0,1.821323422,0.5312193314,1.8972118980000001,4.68272,0.41496000000000005,4.7010699208,0.22272000000000003,0.06496,0.232,4.46,0.35000000000000003,4.4737121052,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 08:00:00,8.04,1.8,8.239029069,0.0,0.0,0.0,8.04,1.8,8.239029069,1.9756273667,0.5762246486,2.0579451737,0.0,0.0,0.0,1.9756273667,0.5762246486,2.0579451737,5.06184,0.37012,5.0753534852,0.17184000000000002,0.050120000000000005,0.179,4.89,0.32,4.9004591622,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 08:30:00,7.95,1.52,8.0940039535,0.0,0.0,0.0,7.95,1.52,8.0940039535,2.1179412521,0.6177328652,2.2061888042,0.0,0.0,0.0,2.1179412521,0.6177328652,2.2061888042,5.66,0.4,5.6741166713,0.0,0.0,0.0,5.66,0.4,5.6741166713,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 09:00:00,8.53,1.6,8.6787614324,0.0,0.0,0.0,8.53,1.6,8.6787614324,2.2363132623,0.6522580348,2.3294929816,0.0,0.0,0.0,2.2363132623,0.6522580348,2.3294929816,6.16,0.55,6.1845048306,0.0,0.0,0.0,6.16,0.55,6.1845048306,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 09:30:00,7.92,0.96,7.9779696665,0.0,0.0,0.0,7.92,0.96,7.9779696665,2.2585554550999998,0.6587453411,2.3526619324,0.0,0.0,0.0,2.2585554550999998,0.6587453411,2.3526619324,6.13,0.51,6.1511787488,0.0,0.0,0.0,6.13,0.51,6.1511787488,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 10:00:00,8.17,1.04,8.2359273916,0.0,0.0,0.0,8.17,1.04,8.2359273916,2.2470140108,0.6553790865,2.3406395946,0.0,0.0,0.0,2.2470140108,0.6553790865,2.3406395946,6.02224,0.66732,6.0590998176,0.16224000000000002,0.04732,0.169,5.86,0.62,5.8927073574,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 10:30:00,8.82,1.55,8.9551605234,0.0,0.0,0.0,8.82,1.55,8.9551605234,2.2243975287,0.6487826125,2.3170807591,0.0,0.0,0.0,2.2243975287,0.6487826125,2.3170807591,5.97712,0.7791600000000001,6.027690586,0.23712000000000003,0.06916,0.247,5.74,0.71,5.7837444619,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 11:00:00,9.29,1.87,9.4763389555,0.0,0.0,0.0,9.29,1.87,9.4763389555,2.246757113,0.6553041580000001,2.3403719927,0.0,0.0,0.0,2.246757113,0.6553041580000001,2.3403719927,5.97376,0.6856800000000001,6.0129830866,0.05376,0.015680000000000003,0.056,5.92,0.67,5.9577932156,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 11:30:00,8.89,1.77,9.0644911606,0.0,0.0,0.0,8.89,1.77,9.0644911606,2.2746706775,0.6634456143,2.3694486224,0.0,0.0,0.0,2.2746706775,0.6634456143,2.3694486224,6.02,0.64,6.0539243471,0.0,0.0,0.0,6.02,0.64,6.0539243471,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 12:00:00,9.05,2.3,9.3376924344,0.0,0.0,0.0,9.05,2.3,9.3376924344,2.2909239098,0.6681861404,2.3863790727,0.0,0.0,0.0,2.2909239098,0.6681861404,2.3863790727,6.14,0.66,6.1753704342,0.0,0.0,0.0,6.14,0.66,6.1753704342,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 12:30:00,9.27,2.14,9.5138057579,0.0,0.0,0.0,9.27,2.14,9.5138057579,2.3282647082,0.6790772065,2.4252757377,0.0,0.0,0.0,2.3282647082,0.6790772065,2.4252757377,6.14192,0.7005600000000001,6.1817445434,0.0019200000000000003,0.0005600000000000001,0.002,6.14,0.7000000000000001,6.1797734586,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 13:00:00,8.62,2.01,8.8512428506,0.0,0.0,0.0,8.62,2.01,8.8512428506,2.2275250305,0.6496948006000001,2.3203385735,0.0,0.0,0.0,2.2275250305,0.6496948006000001,2.3203385735,6.04288,0.70084,6.0833851925,0.00288,0.00084,0.003,6.04,0.7000000000000001,6.0804276165,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 13:30:00,8.64,2.08,8.8868442093,0.0,0.0,0.0,8.64,2.08,8.8868442093,2.0734104752,0.6047447219000001,2.1598025783,0.0,0.0,0.0,2.0734104752,0.6047447219000001,2.1598025783,5.88768,0.64224,5.9226048323,0.007680000000000001,0.0022400000000000002,0.008,5.88,0.64,5.9147273817,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 14:00:00,7.99,1.18,8.0766639153,0.0,0.0,0.0,7.99,1.18,8.0766639153,2.0121983032,0.5868911718,2.0960398991,0.0,0.0,0.0,2.0121983032,0.5868911718,2.0960398991,5.7448,0.5714,5.7731468888,0.0048000000000000004,0.0014,0.005,5.74,0.5700000000000001,5.7682319648,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 14:30:00,7.95,1.27,8.0508012024,0.0,0.0,0.0,7.95,1.27,8.0508012024,1.9210636103,0.5603102197000001,2.0011079274,0.0019200000000000003,0.0005600000000000001,0.002,1.9191436103,0.5597502197,1.9991079273999999,5.71,0.52,5.7336288684,0.0,0.0,0.0,5.71,0.52,5.7336288684,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 15:00:00,8.5,1.87,8.7032695006,0.0,0.0,0.0,8.5,1.87,8.7032695006,1.8473575617,0.5388126222,1.9243307935,0.00576,0.00168,0.006,1.8415975617,0.5371326222,1.9183307935,5.96,0.54,5.9844130873,0.0,0.0,0.0,5.96,0.54,5.9844130873,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 15:30:00,8.22,2.11,8.4864892624,0.0,0.0,0.0,8.22,2.11,8.4864892624,1.9363018875,0.5647547172,2.0169811328,0.0,0.0,0.0,1.9363018875,0.5647547172,2.0169811328,5.8948,0.5114000000000001,5.9169415241,0.0048000000000000004,0.0014,0.005,5.89,0.51,5.9120385655,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 16:00:00,8.22,2.05,8.4717707712,0.0,0.0,0.0,8.22,2.05,8.4717707712,2.013799217,0.5873581049000001,2.0977075177,0.0,0.0,0.0,2.013799217,0.5873581049000001,2.0977075177,5.73192,0.5605600000000001,5.759265092,0.0019200000000000003,0.0005600000000000001,0.002,5.73,0.56,5.7572997143,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 16:30:00,8.32,1.8900000000000001,8.531969292,0.0,0.0,0.0,8.32,1.8900000000000001,8.531969292,2.0307461563,0.5923009623000001,2.1153605795,0.0,0.0,0.0,2.0307461563,0.5923009623000001,2.1153605795,5.5,0.39,5.5138099351,0.0,0.0,0.0,5.5,0.39,5.5138099351,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 17:00:00,7.45,1.28,7.5591600062,0.0,0.0,0.0,7.45,1.28,7.5591600062,2.0773013541,0.6058795616,2.1638555772,0.0,0.0,0.0,2.0773013541,0.6058795616,2.1638555772,5.19848,0.41664,5.2151493938,0.22848000000000002,0.06664,0.23800000000000002,4.97,0.35000000000000003,4.9823087018,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 17:30:00,6.79,0.46,6.8055639002,0.0,0.0,0.0,6.79,0.46,6.8055639002,2.1349535382,0.6226947820000001,2.2239099356,0.0,0.0,0.0,2.1349535382,0.6226947820000001,2.2239099356,5.23976,0.39368000000000003,5.2545284089,0.14976,0.043680000000000004,0.156,5.09,0.35000000000000003,5.1020192081,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 18:00:00,6.79,0.41000000000000003,6.802367235,0.0,0.0,0.0,6.79,0.41000000000000003,6.802367235,2.1959532084,0.6404863525000001,2.2874512588,0.0,0.0,0.0,2.1959532084,0.6404863525000001,2.2874512588,5.09,0.30000000000000004,5.0988331999,0.0,0.0,0.0,5.09,0.30000000000000004,5.0988331999,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 18:30:00,7.3,0.85,7.3493196964,0.0,0.0,0.0,7.3,0.85,7.3493196964,2.3891732586,0.6968422004,2.4887221444,0.0,0.0,0.0,2.3891732586,0.6968422004,2.4887221444,5.2,0.22,5.2046517655,0.0,0.0,0.0,5.2,0.22,5.2046517655,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 19:00:00,7.28,1.03,7.3525029752,0.0,0.0,0.0,7.28,1.03,7.3525029752,2.2480627191,0.6556849597000001,2.341731999,0.0,0.0,0.0,2.2480627191,0.6556849597000001,2.341731999,5.48,0.22,5.4844142805,0.0,0.0,0.0,5.48,0.22,5.4844142805,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 19:30:00,7.06,1.23,7.166344954,0.0,0.0,0.0,7.06,1.23,7.166344954,2.1706121134,0.6330951998000001,2.2610542848,0.0,0.0,0.0,2.1706121134,0.6330951998000001,2.2610542848,5.26,0.22,5.2645987501,0.0,0.0,0.0,5.26,0.22,5.2645987501,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 20:00:00,7.06,1.57,7.232461545,0.0,0.0,0.0,7.06,1.57,7.232461545,2.1166837,0.6173660792,2.2048788542,0.0,0.0,0.0,2.1166837,0.6173660792,2.2048788542,4.98,0.24,4.9857797784999995,0.0,0.0,0.0,4.98,0.24,4.9857797784999995,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 20:30:00,7.12,1.37,7.2506068712000005,0.0,0.0,0.0,7.12,1.37,7.2506068712000005,2.0050866411,0.584816937,2.0886319178,0.0,0.0,0.0,2.0050866411,0.584816937,2.0886319178,4.64,0.22,4.6452125893,0.0,0.0,0.0,4.64,0.22,4.6452125893,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 21:00:00,6.71,1.23,6.8218032807,0.0,0.0,0.0,6.71,1.23,6.8218032807,1.9310149479,0.5632126931,2.0114739041,0.0,0.0,0.0,1.9310149479,0.5632126931,2.0114739041,4.5600000000000005,0.22,4.5653039329,0.0,0.0,0.0,4.5600000000000005,0.22,4.5653039329,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 21:30:00,6.42,1.18,6.5275416506,0.0,0.0,0.0,6.42,1.18,6.5275416506,1.7473062677,0.5096309947000001,1.8201106955,0.0,0.0,0.0,1.7473062677,0.5096309947000001,1.8201106955,3.9928,0.27040000000000003,4.0019455269,0.1728,0.0504,0.18,3.8200000000000003,0.22,3.8263298342,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 22:00:00,5.0,0.23,5.0052872045,0.0,0.0,0.0,5.0,0.23,5.0052872045,1.5824104859,0.4615363917,1.6483442561000001,0.0,0.0,0.0,1.5824104859,0.4615363917,1.6483442561000001,3.67192,0.25556,3.6808025484,0.12192000000000001,0.03556,0.127,3.55,0.22,3.5568103689,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 22:30:00,5.22,0.79,5.2794412583,0.0,0.0,0.0,5.22,0.79,5.2794412583,1.4741020511,0.4299464316,1.5355229699000001,0.0,0.0,0.0,1.4741020511,0.4299464316,1.5355229699000001,3.43,0.22,3.4370481521,0.0,0.0,0.0,3.43,0.22,3.4370481521,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 23:00:00,5.28,0.87,5.351196128,0.0,0.0,0.0,5.28,0.87,5.351196128,1.3201319904,0.3850384972,1.37513749,0.0,0.0,0.0,1.3201319904,0.3850384972,1.37513749,3.36,0.25,3.3692877586,0.0,0.0,0.0,3.36,0.25,3.3692877586,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 23:30:00,5.03,1.26,5.1854122305,0.0,0.0,0.0,5.03,1.26,5.1854122305,1.2022007801,0.3506418942,1.2522924792999999,0.0,0.0,0.0,1.2022007801,0.3506418942,1.2522924792999999,3.24,0.22,3.2474605463,0.0,0.0,0.0,3.24,0.22,3.2474605463,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 00:00:00,5.03,1.12,5.1531834821,0.0,0.0,0.0,5.03,1.12,5.1531834821,1.1495606799,0.3352885316,1.1974590416,0.0,0.0,0.0,1.1495606799,0.3352885316,1.1974590416,3.55,0.0,3.55,0.0,0.0,0.0,3.55,0.0,3.55,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 00:30:00,5.25,1.18,5.3809757479,0.0,0.0,0.0,5.25,1.18,5.3809757479,1.0933953437,0.3189069752,1.138953483,0.0,0.0,0.0,1.0933953437,0.3189069752,1.138953483,3.55,0.22,3.5568103689,0.0,0.0,0.0,3.55,0.22,3.5568103689,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 01:00:00,5.21,1.12,5.3290243009000005,0.0,0.0,0.0,5.21,1.12,5.3290243009000005,1.2210269807,0.3561328694,1.2719031049,0.0,0.0,0.0,1.2210269807,0.3561328694,1.2719031049,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 01:30:00,5.21,1.16,5.3375743555,0.0,0.0,0.0,5.21,1.16,5.3375743555,1.1987708207,0.3496414894,1.2487196048,0.0,0.0,0.0,1.1987708207,0.3496414894,1.2487196048,3.45,0.0,3.45,0.0,0.0,0.0,3.45,0.0,3.45,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 02:00:00,4.13,0.0,4.13,0.0,0.0,0.0,4.13,0.0,4.13,1.202955012,0.3508618785,1.2530781375,0.0,0.0,0.0,1.202955012,0.3508618785,1.2530781375,3.0396,0.0728,3.0404716739,0.24960000000000002,0.0728,0.26,2.79,0.0,2.79,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 02:30:00,4.68,0.79,4.7462090135,0.0,0.0,0.0,4.68,0.79,4.7462090135,1.1522821336,0.33608228900000003,1.2002938891000001,0.0,0.0,0.0,1.1522821336,0.33608228900000003,1.2002938891000001,3.01224,0.08232,3.0133646311,0.28224000000000005,0.08232,0.294,2.73,0.0,2.73,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 03:00:00,4.95,1.06,5.0622228319,0.0,0.0,0.0,4.95,1.06,5.0622228319,1.1214760165,0.3270971715,1.1682041838,0.0,0.0,0.0,1.1214760165,0.3270971715,1.1682041838,2.93344,0.03892,2.9336981781,0.13344,0.03892,0.139,2.8,0.0,2.8,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 03:30:00,5.08,1.06,5.1894122981,0.0,0.0,0.0,5.08,1.06,5.1894122981,1.0928132083,0.3187371858,1.138347092,0.0,0.0,0.0,1.0928132083,0.3187371858,1.138347092,2.96736,0.025480000000000003,2.9674693933,0.08736000000000001,0.025480000000000003,0.091,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 04:00:00,5.32,1.23,5.4603388173,0.0,0.0,0.0,5.32,1.23,5.4603388173,1.0578202394,0.3085309032,1.1018960828,0.0,0.0,0.0,1.0578202394,0.3085309032,1.1018960828,2.90336,0.01848,2.9034188124,0.06336,0.01848,0.066,2.84,0.0,2.84,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 04:30:00,5.1,1.21,5.241574191,0.0,0.0,0.0,5.1,1.21,5.241574191,1.0254991737,0.2991039257,1.068228306,0.0,0.0,0.0,1.0254991737,0.2991039257,1.068228306,2.8476,0.016800000000000002,2.8476495571,0.057600000000000005,0.016800000000000002,0.06,2.79,0.0,2.79,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 05:00:00,4.92,1.28,5.0837781226,0.0,0.0,0.0,4.92,1.28,5.0837781226,1.0436604331,0.30440095970000003,1.0871462845,0.0,0.0,0.0,1.0436604331,0.30440095970000003,1.0871462845,3.03,0.0,3.03,0.0,0.0,0.0,3.03,0.0,3.03,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 05:30:00,4.19,0.22,4.1957716811,0.0,0.0,0.0,4.19,0.22,4.1957716811,1.0909126636,0.31818286020000003,1.1363673579,0.0,0.0,0.0,1.0909126636,0.31818286020000003,1.1363673579,3.16,0.0,3.16,0.0,0.0,0.0,3.16,0.0,3.16,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 06:00:00,4.36,0.22,4.3655469302,0.0,0.0,0.0,4.36,0.22,4.3655469302,1.1886006617,0.34667519300000005,1.2381256892999999,0.0,0.0,0.0,1.1886006617,0.34667519300000005,1.2381256892999999,3.52,0.0,3.52,0.0,0.0,0.0,3.52,0.0,3.52,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 06:30:00,5.16,0.28,5.1675913151,0.0,0.0,0.0,5.16,0.28,5.1675913151,1.4311550615,0.41742022630000003,1.4907865224,0.0,0.0,0.0,1.4311550615,0.41742022630000003,1.4907865224,4.21,0.28,4.21930089,0.0,0.0,0.0,4.21,0.28,4.21930089,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 07:00:00,6.6,1.04,6.6814369712,0.0,0.0,0.0,6.6,1.04,6.6814369712,1.5217746294999999,0.4438509336,1.5851819058,0.0,0.0,0.0,1.5217746294999999,0.4438509336,1.5851819058,4.24688,0.41284000000000004,4.2668989442,0.14688,0.04284,0.153,4.1,0.37,4.1166612686,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 07:30:00,7.78,1.69,7.9614383123,0.0,0.0,0.0,7.78,1.69,7.9614383123,1.7854904224,0.5207680399,1.8598858567,0.0,0.0,0.0,1.7854904224,0.5207680399,1.8598858567,4.7352,0.4736,4.7588250651,0.3552,0.10360000000000001,0.37,4.38,0.37,4.3956000728,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 08:00:00,8.01,1.92,8.2368986882,0.0,0.0,0.0,8.01,1.92,8.2368986882,2.0329376856,0.5929401583,2.1176434225,0.0,0.0,0.0,2.0329376856,0.5929401583,2.1176434225,5.22904,0.57972,5.2610773231,0.23904000000000003,0.06972,0.249,4.99,0.51,5.0159944179,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 08:30:00,8.91,2.19,9.1751948208,0.0,0.0,0.0,8.91,2.19,9.1751948208,2.0806864188,0.6068668722,2.1673816863,0.0,0.0,0.0,2.0806864188,0.6068668722,2.1673816863,5.624,0.532,5.649106124,0.14400000000000002,0.042,0.15,5.48,0.49,5.5018633207,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 09:00:00,8.73,1.4100000000000001,8.843132929,0.0,0.0,0.0,8.73,1.4100000000000001,8.843132929,2.2328952748,0.6512611218000001,2.325932578,0.0,0.0,0.0,2.2328952748,0.6512611218000001,2.325932578,5.925520000000001,0.5803600000000001,5.9538731092,0.03552,0.010360000000000001,0.037,5.89,0.5700000000000001,5.9175163709,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 09:30:00,8.53,1.5,8.6608833268,0.0,0.0,0.0,8.53,1.5,8.6608833268,2.230940025,0.6506908406,2.3238958594,0.0,0.0,0.0,2.230940025,0.6506908406,2.3238958594,6.16,0.6000000000000001,6.1891517997,0.0,0.0,0.0,6.16,0.6000000000000001,6.1891517997,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 10:00:00,8.97,1.81,9.1507923154,0.0,0.0,0.0,8.97,1.81,9.1507923154,2.1945134169,0.6400664133,2.285951476,0.0,0.0,0.0,2.1945134169,0.6400664133,2.285951476,6.43,0.62,6.459821979,0.0,0.0,0.0,6.43,0.62,6.459821979,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 10:30:00,8.84,2.05,9.07458539,0.0,0.0,0.0,8.84,2.05,9.07458539,2.2187978223,0.6471493648000001,2.3112477316,0.0,0.0,0.0,2.2187978223,0.6471493648000001,2.3112477316,6.61,0.62,6.6390134809,0.0,0.0,0.0,6.61,0.62,6.6390134809,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 11:00:00,9.26,2.22,9.5223946568,0.0,0.0,0.0,9.26,2.22,9.5223946568,2.1819548569,0.6364034999,2.2728696426,0.0,0.0,0.0,2.1819548569,0.6364034999,2.2728696426,6.49,0.65,6.5224688577,0.0,0.0,0.0,6.49,0.65,6.5224688577,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 11:30:00,9.11,2.2800000000000002,9.3909797146,0.0,0.0,0.0,9.11,2.2800000000000002,9.3909797146,2.1351933095,0.6227647153,2.2241596974,0.0,0.0,0.0,2.1351933095,0.6227647153,2.2241596974,6.4,0.64,6.4319203975,0.0,0.0,0.0,6.4,0.64,6.4319203975,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 12:00:00,9.29,2.2800000000000002,9.5656939111,0.0,0.0,0.0,9.29,2.2800000000000002,9.5656939111,2.2214175145,0.6479134417,2.3139765776,0.0,0.0,0.0,2.2214175145,0.6479134417,2.3139765776,6.09,0.73,6.1335960089,0.0,0.0,0.0,6.09,0.73,6.1335960089,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 12:30:00,8.29,1.2,8.3764013753,0.0,0.0,0.0,8.29,1.2,8.3764013753,2.2710628019,0.6623933172,2.3656904186,0.0,0.0,0.0,2.2710628019,0.6623933172,2.3656904186,6.04368,0.7952400000000001,6.0957751435,0.22368000000000002,0.06524,0.233,5.82,0.73,5.8656031233,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 13:00:00,8.34,1.26,8.4346428496,0.0,0.0,0.0,8.34,1.26,8.4346428496,2.2790174877,0.6647134339,2.3739765497,0.0,0.0,0.0,2.2790174877,0.6647134339,2.3739765497,5.82912,1.23516,5.9585451412,1.8691200000000001,0.5451600000000001,1.947,3.96,0.6900000000000001,4.0196641651,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 13:30:00,8.51,1.83,8.7045390458,0.0,0.0,0.0,8.51,1.83,8.7045390458,2.1419774061,0.6247434101,2.2312264647,0.0,0.0,0.0,2.1419774061,0.6247434101,2.2312264647,5.67232,0.9727600000000001,5.7551260803,3.71232,1.08276,3.867,1.96,-0.11,1.9630843079,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 14:00:00,8.09,2.19,8.381181301,0.0,0.0,0.0,8.09,2.19,8.381181301,2.0468178142,0.5969885291,2.1321018898,0.0,0.0,0.0,2.0468178142,0.5969885291,2.1321018898,5.67,0.665,5.7088637223,0.84,0.245,0.875,4.83,0.42,4.8482264799,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 14:30:00,8.36,2.24,8.654894569,0.0,0.0,0.0,8.36,2.24,8.654894569,1.9534847738,0.5697663924,2.0348799727,0.0,0.0,0.0,1.9534847738,0.5697663924,2.0348799727,5.47192,0.65056,5.5104570409,0.0019200000000000003,0.0005600000000000001,0.002,5.47,0.65,5.508484365,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 15:00:00,8.16,1.99,8.3991487664,0.0,0.0,0.0,8.16,1.99,8.3991487664,1.8946907664000001,0.5526181402,1.973636215,0.0,0.0,0.0,1.8946907664000001,0.5526181402,1.973636215,5.64192,0.65056,5.6793036193,0.0019200000000000003,0.0005600000000000001,0.002,5.64,0.65,5.6773321199,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 15:30:00,8.29,2.08,8.5469585234,0.0,0.0,0.0,8.29,2.08,8.5469585234,1.8755792346,0.5470439434000001,1.9537283694,0.0,0.0,0.0,1.8755792346,0.5470439434000001,1.9537283694,5.78,0.56,5.807064663,0.0,0.0,0.0,5.78,0.56,5.807064663,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 16:00:00,8.05,1.87,8.2643451041,0.0,0.0,0.0,8.05,1.87,8.2643451041,1.9395333124,0.5656972161,2.0203472004,0.0,0.0,0.0,1.9395333124,0.5656972161,2.0203472004,5.86,0.56,5.8866968667,0.0,0.0,0.0,5.86,0.56,5.8866968667,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 16:30:00,7.5600000000000005,0.9,7.6133829537,0.0,0.0,0.0,7.5600000000000005,0.9,7.6133829537,2.1082817294,0.6149155044,2.1961268015,0.0,0.0,0.0,2.1082817294,0.6149155044,2.1961268015,5.59,0.49,5.6114347541,0.0,0.0,0.0,5.59,0.49,5.6114347541,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 17:00:00,6.85,0.55,6.8720448194,0.0,0.0,0.0,6.85,0.55,6.8720448194,2.2248627713999998,0.6489183083,2.3175653869,0.0,0.0,0.0,2.2248627713999998,0.6489183083,2.3175653869,5.66,0.46,5.6786618142,0.0,0.0,0.0,5.66,0.46,5.6786618142,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 17:30:00,7.13,0.74,7.1682982639,0.0,0.0,0.0,7.13,0.74,7.1682982639,2.1913097603000002,0.6391320134,2.2826143336999998,0.0,0.0,0.0,2.1913097603000002,0.6391320134,2.2826143336999998,5.3,0.4,5.3150729064,0.0,0.0,0.0,5.3,0.4,5.3150729064,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 18:00:00,6.8,0.45,6.8148734398,0.0,0.0,0.0,6.8,0.45,6.8148734398,2.3456426372,0.6841457692,2.4433777471,0.0,0.0,0.0,2.3456426372,0.6841457692,2.4433777471,5.26232,0.40776,5.2780943531,0.23232000000000003,0.06776,0.242,5.03,0.34,5.0414779579,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 18:30:00,7.24,1.01,7.3101094383,0.0,0.0,0.0,7.24,1.01,7.3101094383,2.2248394927,0.6489115187000001,2.3175411382,0.0,0.0,0.0,2.2248394927,0.6489115187000001,2.3175411382,5.30936,0.30148,5.3179125416,0.039360000000000006,0.01148,0.041,5.27,0.29,5.2779730958,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 19:00:00,7.28,1.34,7.4022969408,0.0,0.0,0.0,7.28,1.34,7.4022969408,2.2268083772000002,0.6494857767000001,2.3195920596,0.0,0.0,0.0,2.2268083772000002,0.6494857767000001,2.3195920596,5.27,0.29,5.2779730958,0.0,0.0,0.0,5.27,0.29,5.2779730958,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 19:30:00,7.2,1.55,7.3649507806,0.0,0.0,0.0,7.2,1.55,7.3649507806,2.1348408025,0.6226619007,2.2237925026,0.0,0.0,0.0,2.1348408025,0.6226619007,2.2237925026,5.4,0.31,5.408890829,0.0,0.0,0.0,5.4,0.31,5.408890829,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 20:00:00,7.2,1.46,7.346536599,0.0,0.0,0.0,7.2,1.46,7.346536599,2.0416244885,0.5954738091,2.1266921755,0.0,0.0,0.0,2.0416244885,0.5954738091,2.1266921755,5.29,0.29,5.2979429971,0.0,0.0,0.0,5.29,0.29,5.2979429971,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 20:30:00,7.01,1.38,7.1445433724,0.0,0.0,0.0,7.01,1.38,7.1445433724,2.0326463685,0.5928551908,2.1173399671,0.0,0.0,0.0,2.0326463685,0.5928551908,2.1173399671,5.0,0.27,5.0072846933,0.0,0.0,0.0,5.0,0.27,5.0072846933,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 21:00:00,6.25,0.86,6.3088905522,0.0,0.0,0.0,6.25,0.86,6.3088905522,1.8289355775,0.5334395434,1.9051412266,0.0,0.0,0.0,1.8289355775,0.5334395434,1.9051412266,4.77,0.27,4.7776353984,0.0,0.0,0.0,4.77,0.27,4.7776353984,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 21:30:00,5.62,0.27,5.626482027,0.0,0.0,0.0,5.62,0.27,5.626482027,1.7089011310000002,0.4984294965,1.7801053448,0.0,0.0,0.0,1.7089011310000002,0.4984294965,1.7801053448,4.5600000000000005,0.23,4.5657967541,0.0,0.0,0.0,4.5600000000000005,0.23,4.5657967541,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 22:00:00,5.54,0.9400000000000001,5.619181435,0.0,0.0,0.0,5.54,0.9400000000000001,5.619181435,1.6238350444,0.4736185546,1.6914948379,0.0,0.0,0.0,1.6238350444,0.4736185546,1.6914948379,3.99592,0.30756,4.007738739,0.26592000000000005,0.07756,0.277,3.73,0.23,3.7370844251,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 22:30:00,5.54,1.09,5.646211119,0.0,0.0,0.0,5.54,1.09,5.646211119,1.4807478053,0.4318847765,1.5424456305,0.0,0.0,0.0,1.4807478053,0.4318847765,1.5424456305,3.80992,0.26456,3.8190944476,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.76,0.25,3.7683020049,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 23:00:00,5.47,1.27,5.6154964162,0.0,0.0,0.0,5.47,1.27,5.6154964162,1.3633041188,0.397630368,1.4201084571,0.0,0.0,0.0,1.3633041188,0.397630368,1.4201084571,3.61,0.22,3.6166973885,0.0,0.0,0.0,3.61,0.22,3.6166973885,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 23:30:00,5.47,1.17,5.5937286312,0.0,0.0,0.0,5.47,1.17,5.5937286312,1.2692206709,0.3701893623,1.3221048655,0.0,0.0,0.0,1.2692206709,0.3701893623,1.3221048655,3.5700000000000003,0.22,3.576772288,0.0,0.0,0.0,3.5700000000000003,0.22,3.576772288,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 00:00:00,5.13,1.2,5.2684817547,0.0,0.0,0.0,5.13,1.2,5.2684817547,1.1858201798,0.34586421910000004,1.2352293539,0.0,0.0,0.0,1.1858201798,0.34586421910000004,1.2352293539,3.5300000000000002,0.22,3.53684888,0.0,0.0,0.0,3.5300000000000002,0.22,3.53684888,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 00:30:00,4.91,1.1400000000000001,5.0406051224,0.0,0.0,0.0,4.91,1.1400000000000001,5.0406051224,1.1826775468,0.3449476178,1.2319557779,0.0,0.0,0.0,1.1826775468,0.3449476178,1.2319557779,3.5300000000000002,0.22,3.53684888,0.0,0.0,0.0,3.5300000000000002,0.22,3.53684888,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 01:00:00,4.53,0.22,4.5353390171,0.0,0.0,0.0,4.53,0.22,4.5353390171,1.2617104432000001,0.3679988793,1.3142817116,0.0,0.0,0.0,1.2617104432000001,0.3679988793,1.3142817116,3.87,0.22,3.8762481860999998,0.0,0.0,0.0,3.87,0.22,3.8762481860999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 01:30:00,4.53,0.81,4.6018474551,0.0,0.0,0.0,4.53,0.81,4.6018474551,1.227957401,0.3581542419,1.2791222926999999,0.0,0.0,0.0,1.227957401,0.3581542419,1.2791222926999999,3.9699999999999998,0.22,3.9760910452,0.0,0.0,0.0,3.9699999999999998,0.22,3.9760910452,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 02:00:00,4.98,0.87,5.055422831,0.0,0.0,0.0,4.98,0.87,5.055422831,1.227957401,0.3581542419,1.2791222926999999,0.0,0.0,0.0,1.227957401,0.3581542419,1.2791222926999999,3.84,0.22,3.8462969204,0.0,0.0,0.0,3.84,0.22,3.8462969204,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 02:30:00,4.92,1.03,5.0266589301,0.0,0.0,0.0,4.92,1.03,5.0266589301,1.1771618102,0.3433388613,1.226210219,0.0,0.0,0.0,1.1771618102,0.3433388613,1.226210219,3.6,0.22,3.6067159578,0.0,0.0,0.0,3.6,0.22,3.6067159578,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 03:00:00,5.3,1.22,5.4386027617,0.0,0.0,0.0,5.3,1.22,5.4386027617,1.1339334801,0.3307305984,1.1811807085,0.0,0.0,0.0,1.1339334801,0.3307305984,1.1811807085,3.31352,0.36936,3.3340428312,0.44352,0.12936,0.462,2.87,0.24,2.8800173611,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 03:30:00,5.37,1.15,5.49175746,0.0,0.0,0.0,5.37,1.15,5.49175746,1.1149563001,0.3251955875,1.1614128126,0.0,0.0,0.0,1.1149563001,0.3251955875,1.1614128126,3.36856,0.32708000000000004,3.3844021333,0.29856000000000005,0.08708,0.311,3.07,0.24,3.079366818,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 04:00:00,4.97,1.17,5.1058593792,0.0,0.0,0.0,4.97,1.17,5.1058593792,1.0870201219,0.3170475356,1.1323126270000001,0.0,0.0,0.0,1.0870201219,0.3170475356,1.1323126270000001,3.32408,0.30244000000000004,3.3378103301,0.21408000000000002,0.06244,0.223,3.11,0.24,3.1192467039,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 04:30:00,4.46,1.0,4.5707329828,0.0,0.0,0.0,4.46,1.0,4.5707329828,1.0647822523,0.3105614903,1.1091481795,0.0,0.0,0.0,1.0647822523,0.3105614903,1.1091481795,3.20704,0.048720000000000006,3.2074100455,0.16704000000000002,0.048720000000000006,0.17400000000000002,3.04,0.0,3.04,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 05:00:00,4.04,0.5700000000000001,4.0800122549,0.0,0.0,0.0,4.04,0.5700000000000001,4.0800122549,1.1019551111,0.32140357410000003,1.1478699073,0.0,0.0,0.0,1.1019551111,0.32140357410000003,1.1478699073,3.21664,0.05152,3.2170525641,0.17664000000000002,0.05152,0.184,3.04,0.0,3.04,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 05:30:00,4.52,0.76,4.5834484834,0.0,0.0,0.0,4.52,0.76,4.5834484834,1.1702757859,0.34133043750000003,1.219037277,0.0,0.0,0.0,1.1702757859,0.34133043750000003,1.219037277,3.3224,0.3432,3.340079041,0.1824,0.053200000000000004,0.19,3.14,0.29,3.1533632839,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 06:00:00,4.32,0.0,4.32,0.0,0.0,0.0,4.32,0.0,4.32,1.2045688954,0.35133259450000004,1.254759266,0.0,0.0,0.0,1.2045688954,0.35133259450000004,1.254759266,3.62208,0.26144,3.6315030497,0.14208,0.041440000000000005,0.148,3.48,0.22,3.4869470888,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 06:30:00,5.24,0.81,5.3022353776,0.0,0.0,0.0,5.24,0.81,5.3022353776,1.4351357299,0.4185812546,1.494933052,0.0,0.0,0.0,1.4351357299,0.4185812546,1.494933052,4.1184,0.2962,4.1290377814,0.1584,0.046200000000000005,0.165,3.96,0.25,3.9678835668,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 07:00:00,6.54,1.38,6.684010772,0.0,0.0,0.0,6.54,1.38,6.684010772,1.629091389,0.4751516551,1.6969701969000002,0.0,0.0,0.0,1.629091389,0.4751516551,1.6969701969000002,4.46976,0.32368,4.4814644035,0.14976,0.043680000000000004,0.156,4.32,0.28,4.3290645641,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 07:30:00,7.37,1.79,7.5842600166,0.0,0.0,0.0,7.37,1.79,7.5842600166,1.8264623752,0.5327181928,1.9025649742000001,0.0,0.0,0.0,1.8264623752,0.5327181928,1.9025649742000001,5.21,0.41000000000000003,5.2261075381,0.0,0.0,0.0,5.21,0.41000000000000003,5.2261075381,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 08:00:00,7.95,1.76,8.142487335,0.0,0.0,0.0,7.95,1.76,8.142487335,2.0547964439,0.5993156295000001,2.1404129624,0.0,0.0,0.0,2.0547964439,0.5993156295000001,2.1404129624,5.67,0.48,5.6902811881,0.0,0.0,0.0,5.67,0.48,5.6902811881,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 08:30:00,8.75,2.02,8.9801391971,0.0,0.0,0.0,8.75,2.02,8.9801391971,2.1512433514,0.6274459775,2.240878491,0.0,0.0,0.0,2.1512433514,0.6274459775,2.240878491,5.86,0.51,5.8821509671,0.0,0.0,0.0,5.86,0.51,5.8821509671,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 09:00:00,8.99,2.2,9.2552741721,0.0,0.0,0.0,8.99,2.2,9.2552741721,2.1512433514,0.6274459775,2.240878491,0.0,0.0,0.0,2.1512433514,0.6274459775,2.240878491,5.83784,0.5881200000000001,5.867389624,0.26784,0.07812000000000001,0.279,5.57,0.51,5.5932995629,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 09:30:00,8.82,1.67,8.976708751,0.0,0.0,0.0,8.82,1.67,8.976708751,2.1568946036,0.6290942594000001,2.2467652121,0.0,0.0,0.0,2.1568946036,0.6290942594000001,2.2467652121,5.93288,0.70584,5.9747196754,0.36288000000000004,0.10584,0.378,5.57,0.6000000000000001,5.6022227731,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 10:00:00,8.12,1.06,8.188894919300001,0.0,0.0,0.0,8.12,1.06,8.188894919300001,2.1155202607,0.6170267427,2.2036669382,0.0,0.0,0.0,2.1155202607,0.6170267427,2.2036669382,5.9212,0.6616000000000001,5.9580469955,0.2112,0.0616,0.22,5.71,0.6000000000000001,5.7414371023,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 10:30:00,8.36,1.45,8.4848158495,0.0,0.0,0.0,8.36,1.45,8.4848158495,2.1395645623,0.624039664,2.2287130857,0.0,0.0,0.0,2.1395645623,0.624039664,2.2287130857,5.87,0.5750000000000001,5.8980950314000005,0.12,0.035,0.125,5.75,0.54,5.775300858,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 11:00:00,8.85,2.15,9.1074145618,0.0,0.0,0.0,8.85,2.15,9.1074145618,2.1433413753,0.6251412345,2.2326472659,0.0,0.0,0.0,2.1433413753,0.6251412345,2.2326472659,5.88928,0.5460400000000001,5.9145395932,0.08928000000000001,0.02604,0.093,5.8,0.52,5.8232636897,0.0,0.0,0.0,0.0,0.0,0.0
