Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2021-03-03 11:30:00,8.99,2.2800000000000002,9.274615895,0.0,0.0,0.0,8.99,2.2800000000000002,9.274615895,2.1508950013,0.6273443754,2.2405156264,0.0,0.0,0.0,2.1508950013,0.6273443754,2.2405156264,5.94,0.56,5.9663389109,0.0,0.0,0.0,5.94,0.56,5.9663389109,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 12:00:00,9.43,2.38,9.7257030594,0.0,0.0,0.0,9.43,2.38,9.7257030594,2.2335171504,0.6514425022,2.326580365,0.0,0.0,0.0,2.2335171504,0.6514425022,2.326580365,5.7956,1.0858,5.8964346007,1.6656,0.4858,1.7349999999999999,4.13,0.6000000000000001,4.1733559637,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 12:30:00,9.52,2.32,9.7986121466,0.0,0.0,0.0,9.52,2.32,9.7986121466,2.2890316789,0.6676342397,2.3844079989,0.0,0.0,0.0,2.2890316789,0.6676342397,2.3844079989,5.80424,1.2683200000000001,5.9411983303,3.59424,1.04832,3.7439999999999998,2.21,0.22,2.2209232315,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 13:00:00,8.62,1.74,8.7938614954,0.0,0.0,0.0,8.62,1.74,8.7938614954,2.2806461697,0.6651884662,2.3756730934,0.0,0.0,0.0,2.2806461697,0.6651884662,2.3756730934,5.85624,0.79932,5.9105379958,0.78624,0.22932000000000002,0.8190000000000001,5.07,0.5700000000000001,5.1019408072,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 13:30:00,7.87,1.01,7.9345447254,0.0,0.0,0.0,7.87,1.01,7.9345447254,2.123519675,0.6193599052000001,2.2119996615,0.0,0.0,0.0,2.123519675,0.6193599052000001,2.2119996615,5.77,0.61,5.8021547722,0.0,0.0,0.0,5.77,0.61,5.8021547722,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 14:00:00,8.01,1.2,8.0993888658,0.0,0.0,0.0,8.01,1.2,8.0993888658,2.08634665,0.6085177729,2.1732777604,0.0,0.0,0.0,2.08634665,0.6085177729,2.1732777604,5.68,0.61,5.7126613763,0.0,0.0,0.0,5.68,0.61,5.7126613763,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 14:30:00,8.55,2.08,8.7993692956,0.0,0.0,0.0,8.55,2.08,8.7993692956,2.0808320774,0.6069093559000001,2.1675334139,0.0,0.0,0.0,2.0808320774,0.6069093559000001,2.1675334139,5.76,0.61,5.7922102862,0.0,0.0,0.0,5.76,0.61,5.7922102862,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 15:00:00,8.37,2.06,8.6197737789,0.0,0.0,0.0,8.37,2.06,8.6197737789,2.0581785156,0.600302067,2.1439359537,0.0,0.0,0.0,2.0581785156,0.600302067,2.1439359537,5.65,0.61,5.6828338001,0.0,0.0,0.0,5.65,0.61,5.6828338001,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 15:30:00,8.63,2.09,8.8794707049,0.0,0.0,0.0,8.63,2.09,8.8794707049,2.0239879989,0.5903298330000001,2.1083208322,0.0,0.0,0.0,2.0239879989,0.5903298330000001,2.1083208322,5.62,0.59,5.6508848865,0.0,0.0,0.0,5.62,0.59,5.6508848865,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 16:00:00,8.65,2.01,8.8804616997,0.0,0.0,0.0,8.65,2.01,8.8804616997,2.1668510967,0.6319982366,2.2571365591,0.0,0.0,0.0,2.1668510967,0.6319982366,2.2571365591,5.92,0.52,5.9427939557,0.0,0.0,0.0,5.92,0.52,5.9427939557,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 16:30:00,8.03,1.77,8.2227610935,0.0,0.0,0.0,8.03,1.77,8.2227610935,2.2037331372,0.6427554984,2.2955553513,0.0,0.0,0.0,2.2037331372,0.6427554984,2.2955553513,5.8,0.41000000000000003,5.8144733209,0.0,0.0,0.0,5.8,0.41000000000000003,5.8144733209,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 17:00:00,7.76,1.24,7.8584476839,0.0,0.0,0.0,7.76,1.24,7.8584476839,2.2913565622,0.6683123306000001,2.3868297523,0.0,0.0,0.0,2.2913565622,0.6683123306000001,2.3868297523,5.66,0.35000000000000003,5.6708112294,0.0,0.0,0.0,5.66,0.35000000000000003,5.6708112294,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 17:30:00,7.19,0.52,7.2087793696,0.0,0.0,0.0,7.19,0.52,7.2087793696,2.337930383,0.6818963617,2.435344149,0.0,0.0,0.0,2.337930383,0.6818963617,2.435344149,5.59448,0.42964,5.6109533058,0.20448000000000002,0.059640000000000006,0.213,5.39,0.37,5.4026845179,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 18:00:00,6.95,0.47000000000000003,6.9658739580999995,0.0,0.0,0.0,6.95,0.47000000000000003,6.9658739580999995,2.3358687160000002,0.6812950422,2.4331965792,0.0,0.0,0.0,2.3358687160000002,0.6812950422,2.4331965792,5.3616,0.39380000000000004,5.3760425036,0.3216,0.09380000000000001,0.335,5.04,0.30000000000000004,5.0489206767,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 18:30:00,7.21,0.88,7.2635046637,0.0,0.0,0.0,7.21,0.88,7.2635046637,2.2712197672,0.6624390988000001,2.3658539242,0.0,0.0,0.0,2.2712197672,0.6624390988000001,2.3658539242,5.14976,0.32368,5.15992217,0.14976,0.043680000000000004,0.156,5.0,0.28,5.0078338631,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 19:00:00,7.18,1.26,7.2897187874,0.0,0.0,0.0,7.18,1.26,7.2897187874,2.1268142851,0.6203208331,2.2154315469,0.0,0.0,0.0,2.1268142851,0.6203208331,2.2154315469,5.02,0.28,5.027802701,0.0,0.0,0.0,5.02,0.28,5.027802701,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 19:30:00,7.03,1.37,7.1622482504,0.0,0.0,0.0,7.03,1.37,7.1622482504,2.0602516557,0.6009067329000001,2.1460954747,0.0,0.0,0.0,2.0602516557,0.6009067329000001,2.1460954747,4.91,0.28,4.9179772265,0.0,0.0,0.0,4.91,0.28,4.9179772265,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 20:00:00,6.99,1.5,7.1491328145,0.0,0.0,0.0,6.99,1.5,7.1491328145,2.0566148478,0.5998459973,2.1423071331,0.0,0.0,0.0,2.0566148478,0.5998459973,2.1423071331,4.63,0.28,4.6384587958,0.0,0.0,0.0,4.63,0.28,4.6384587958,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 20:30:00,6.78,1.23,6.8906676019,0.0,0.0,0.0,6.78,1.23,6.8906676019,1.9252747376000001,0.5615384651,2.0054945183,0.0,0.0,0.0,1.9252747376000001,0.5615384651,2.0054945183,4.6,0.28,4.6085138602,0.0,0.0,0.0,4.6,0.28,4.6085138602,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 21:00:00,6.32,0.97,6.3940050047,0.0,0.0,0.0,6.32,0.97,6.3940050047,1.7479432744,0.5098167884,1.8207742442,0.0,0.0,0.0,1.7479432744,0.5098167884,1.8207742442,4.51,0.30000000000000004,4.519966814,0.0,0.0,0.0,4.51,0.30000000000000004,4.519966814,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 21:30:00,5.38,0.38,5.3934033782,0.0,0.0,0.0,5.38,0.38,5.3934033782,1.6315233547,0.4758609784,1.6995034944,0.0,0.0,0.0,1.6315233547,0.4758609784,1.6995034944,4.27,0.27,4.2785277842,0.0,0.0,0.0,4.27,0.27,4.2785277842,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 22:00:00,5.57,0.9400000000000001,5.6487609261,0.0,0.0,0.0,5.57,0.9400000000000001,5.6487609261,1.5557539746,0.4537615759,1.6205770568,0.0,0.0,0.0,1.5557539746,0.4537615759,1.6205770568,4.03,0.27,4.0390345381,0.0,0.0,0.0,4.03,0.27,4.0390345381,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 22:30:00,5.34,1.19,5.4709871139,0.0,0.0,0.0,5.34,1.19,5.4709871139,1.4655570823000001,0.427454149,1.5266219608,0.0,0.0,0.0,1.4655570823000001,0.427454149,1.5266219608,3.8,0.23,3.8069541631,0.0,0.0,0.0,3.8,0.23,3.8069541631,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 23:00:00,5.11,1.19,5.2467323164,0.0,0.0,0.0,5.11,1.19,5.2467323164,1.3155799946,0.38371083170000003,1.3703958277,0.0,0.0,0.0,1.3155799946,0.38371083170000003,1.3703958277,3.68,0.25,3.6884820726000003,0.0,0.0,0.0,3.68,0.25,3.6884820726000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 23:30:00,5.02,1.27,5.1781560425,0.0,0.0,0.0,5.02,1.27,5.1781560425,1.1854809749,0.34576528440000004,1.2348760156,0.0,0.0,0.0,1.1854809749,0.34576528440000004,1.2348760156,3.47,0.22,3.4769670692,0.0,0.0,0.0,3.47,0.22,3.4769670692,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 00:00:00,4.54,1.17,4.688336592,0.0,0.0,0.0,4.54,1.17,4.688336592,1.1202099843,0.3267279121,1.1668854003,0.0,0.0,0.0,1.1202099843,0.3267279121,1.1668854003,3.43,0.22,3.4370481521,0.0,0.0,0.0,3.43,0.22,3.4370481521,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 00:30:00,4.8100000000000005,1.23,4.9647759265,0.0,0.0,0.0,4.8100000000000005,1.23,4.9647759265,1.1202099843,0.3267279121,1.1668854003,0.0,0.0,0.0,1.1202099843,0.3267279121,1.1668854003,3.43,0.22,3.4370481521,0.0,0.0,0.0,3.43,0.22,3.4370481521,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 01:00:00,4.46,0.6900000000000001,4.5130588297,0.0,0.0,0.0,4.46,0.6900000000000001,4.5130588297,1.2137653369,0.3540148899,1.2643388926,0.0,0.0,0.0,1.2137653369,0.3540148899,1.2643388926,3.5,0.22,3.5069074695999998,0.0,0.0,0.0,3.5,0.22,3.5069074695999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 01:30:00,4.91,0.8300000000000001,4.9796586228,0.0,0.0,0.0,4.91,0.8300000000000001,4.9796586228,1.2254565967,0.3574248407,1.2765172883,0.0,0.0,0.0,1.2254565967,0.3574248407,1.2765172883,3.5,0.22,3.5069074695999998,0.0,0.0,0.0,3.5,0.22,3.5069074695999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 02:00:00,4.71,1.04,4.8234531199,0.0,0.0,0.0,4.71,1.04,4.8234531199,1.1702975681,0.3413367907,1.2190599668,0.0,0.0,0.0,1.1702975681,0.3413367907,1.2190599668,3.47,0.22,3.4769670692,0.0,0.0,0.0,3.47,0.22,3.4769670692,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 02:30:00,5.01,1.2,5.1517084545,0.0,0.0,0.0,5.01,1.2,5.1517084545,1.1530574827,0.3363084324,1.2011015444,0.0,0.0,0.0,1.1530574827,0.3363084324,1.2011015444,3.38,0.22,3.3871521962,0.0,0.0,0.0,3.38,0.22,3.3871521962,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 03:00:00,5.01,1.2,5.1517084545,0.0,0.0,0.0,5.01,1.2,5.1517084545,1.0860789948,0.3167730401,1.1313322862,0.0,0.0,0.0,1.0860789948,0.3167730401,1.1313322862,3.2888,0.008400000000000001,3.2888107273,0.028800000000000003,0.008400000000000001,0.03,3.26,0.0,3.26,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 03:30:00,4.95,1.18,5.0887031747,0.0,0.0,0.0,4.95,1.18,5.0887031747,1.0860789948,0.3167730401,1.1313322862,0.0,0.0,0.0,1.0860789948,0.3167730401,1.1313322862,3.22568,0.23624,3.2343192174,0.05568000000000001,0.01624,0.058,3.17,0.22,3.1776248992,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 04:00:00,5.11,1.25,5.2606653572,0.0,0.0,0.0,5.11,1.25,5.2606653572,1.0299176492,0.3003926477,1.0728308846,0.0,0.0,0.0,1.0299176492,0.3003926477,1.0728308846,3.21704,0.23372,3.22551878,0.047040000000000005,0.013720000000000001,0.049,3.17,0.22,3.1776248992,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 04:30:00,4.25,0.22,4.2556903083,0.0,0.0,0.0,4.25,0.22,4.2556903083,1.0326592223,0.3011922732,1.0756866899,0.0,0.0,0.0,1.0326592223,0.3011922732,1.0756866899,3.15376,0.23568000000000003,3.1625539047,0.05376,0.015680000000000003,0.056,3.1,0.22,3.1077966471,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 05:00:00,4.62,0.9,4.7068460778,0.0,0.0,0.0,4.62,0.9,4.7068460778,1.0308315069,0.30065918950000003,1.0737828197,0.0,0.0,0.0,1.0308315069,0.30065918950000003,1.0737828197,3.15056,0.25808000000000003,3.1611127155,0.13056,0.03808,0.136,3.02,0.22,3.028002642,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 05:30:00,4.45,1.03,4.5676470967,0.0,0.0,0.0,4.45,1.03,4.5676470967,1.0555906328,0.3078806012,1.0995735758,0.0,0.0,0.0,1.0555906328,0.3078806012,1.0995735758,3.23208,0.26144,3.2426365815000002,0.14208,0.041440000000000005,0.148,3.09,0.22,3.0978218154,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 06:00:00,4.25,0.22,4.2556903083,0.0,0.0,0.0,4.25,0.22,4.2556903083,1.155269464,0.3369535937,1.2034056916,0.0,0.0,0.0,1.155269464,0.3369535937,1.2034056916,3.5424800000000003,0.25864000000000004,3.5519092331,0.13248000000000001,0.03864,0.138,3.41,0.22,3.4170894047,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 06:30:00,5.32,0.79,5.3783361739,0.0,0.0,0.0,5.32,0.79,5.3783361739,1.3534951133,0.39476940800000004,1.409890743,0.0,0.0,0.0,1.3534951133,0.39476940800000004,1.409890743,4.00144,0.27292,4.0107365159,0.18144000000000002,0.05292,0.189,3.8200000000000003,0.22,3.8263298342,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 07:00:00,6.34,1.6099999999999999,6.541230771,0.0,0.0,0.0,6.34,1.6099999999999999,6.541230771,1.531946285,0.44681766640000004,1.5957773802,0.0,0.0,0.0,1.531946285,0.44681766640000004,1.5957773802,4.35856,0.32208000000000003,4.3704440049,0.17856000000000002,0.05208,0.186,4.18,0.27,4.1887110189,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 07:30:00,7.05,1.79,7.2736923223,0.0,0.0,0.0,7.05,1.79,7.2736923223,1.7710130272,0.5165454663,1.8448052367,0.0,0.0,0.0,1.7710130272,0.5165454663,1.8448052367,4.79624,0.40432,4.8132517906,0.18624000000000002,0.05432000000000001,0.194,4.61,0.35000000000000003,4.623267243,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 08:00:00,7.36,1.53,7.5173466063,0.0,0.0,0.0,7.36,1.53,7.5173466063,1.9327246068,0.5637113436,2.0132547987,0.0,0.0,0.0,1.9327246068,0.5637113436,2.0132547987,5.10352,0.40936000000000006,5.1199113274,0.20352,0.05936,0.212,4.9,0.35000000000000003,4.9124840967,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 08:30:00,8.18,2.0,8.4209500652,0.0,0.0,0.0,8.18,2.0,8.4209500652,2.0856424674,0.6083123863000001,2.1725442369,0.0,0.0,0.0,2.0856424674,0.6083123863000001,2.1725442369,5.49192,0.48556000000000005,5.5133432507,0.12192000000000001,0.03556,0.127,5.37,0.45,5.3888217636,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 09:00:00,8.18,1.18,8.2646718023,0.0,0.0,0.0,8.18,1.18,8.2646718023,2.2287772617,0.6500600347000001,2.3216429809,0.0,0.0,0.0,2.2287772617,0.6500600347000001,2.3216429809,5.8197600000000005,0.5886800000000001,5.8494572911,0.02976,0.00868,0.031,5.79,0.58,5.8189775734,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 09:30:00,8.47,1.26,8.5632061753,0.0,0.0,0.0,8.47,1.26,8.5632061753,2.299755041,0.6707618870000001,2.3955781677,0.0,0.0,0.0,2.299755041,0.6707618870000001,2.3955781677,5.95224,0.64232,5.9867968063,0.04224000000000001,0.012320000000000001,0.044,5.91,0.63,5.9434838268,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 10:00:00,8.55,1.43,8.6687600036,0.0,0.0,0.0,8.55,1.43,8.6687600036,2.2003361006,0.6417646960000001,2.2920167715,0.0,0.0,0.0,2.2003361006,0.6417646960000001,2.2920167715,5.9378400000000005,0.63812,5.9720298894,0.027840000000000004,0.00812,0.029,5.91,0.63,5.9434838268,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 10:30:00,8.89,2.01,9.1143952076,0.0,0.0,0.0,8.89,2.01,9.1143952076,2.2312868786,0.6507920063,2.3242571652,0.0,0.0,0.0,2.2312868786,0.6507920063,2.3242571652,6.08,0.68,6.1179081392,0.0,0.0,0.0,6.08,0.68,6.1179081392,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 11:00:00,9.2,2.25,9.471140374800001,0.0,0.0,0.0,9.2,2.25,9.471140374800001,2.1812666369,0.6362027691000001,2.2721527468,0.0,0.0,0.0,2.1812666369,0.6362027691000001,2.2721527468,5.998,0.629,6.030890896,0.168,0.049,0.17500000000000002,5.83,0.58,5.8587797364,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 11:30:00,9.03,2.2800000000000002,9.3133935813,0.0,0.0,0.0,9.03,2.2800000000000002,9.3133935813,2.2940153295,0.6690878044,2.3895993015,0.0,0.0,0.0,2.2940153295,0.6690878044,2.3895993015,5.96432,0.8437600000000001,6.0237068322,1.8643200000000002,0.54376,1.9420000000000002,4.1,0.30000000000000004,4.1109609582,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 12:00:00,8.09,1.26,8.187533206,0.0,0.0,0.0,8.09,1.26,8.187533206,2.2328573637,0.6512500644,2.3258930872,0.0,0.0,0.0,2.2328573637,0.6512500644,2.3258930872,5.9644,0.8592000000000001,6.025968138,1.8144,0.5292,1.8900000000000001,4.15,0.33,4.1630998066,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 12:30:00,8.42,1.46,8.5456421643,0.0,0.0,0.0,8.42,1.46,8.5456421643,2.2749205917,0.6635185059,2.3697089497,0.0,0.0,0.0,2.2749205917,0.6635185059,2.3697089497,6.0736,0.5998,6.1031448451,0.5136000000000001,0.14980000000000002,0.535,5.5600000000000005,0.45,5.578180707,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 13:00:00,8.33,1.62,8.4860650481,0.0,0.0,0.0,8.33,1.62,8.4860650481,2.266917353,0.6611842280000001,2.3613722427,0.0,0.0,0.0,2.266917353,0.6611842280000001,2.3613722427,5.90176,0.8296800000000001,5.9597936206,1.78176,0.51968,1.8559999999999999,4.12,0.31,4.131646161,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 13:30:00,8.41,1.85,8.6110742652,0.0,0.0,0.0,8.41,1.85,8.6110742652,2.2003858174,0.6417791967,2.2920685598,0.0,0.0,0.0,2.2003858174,0.6417791967,2.2920685598,5.83688,0.84284,5.8974187065,1.82688,0.5328400000000001,1.903,4.01,0.31,4.021964694,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 14:00:00,8.59,2.1,8.8429689584,0.0,0.0,0.0,8.59,2.1,8.8429689584,2.1157876339,0.6171047266,2.203945452,0.0,0.0,0.0,2.1157876339,0.6171047266,2.203945452,5.8276,0.7468,5.8752559093,1.0176,0.2968,1.06,4.8100000000000005,0.45,4.8310040363999995,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 14:30:00,8.43,2.02,8.6686388782,0.0,0.0,0.0,8.43,2.02,8.6686388782,2.1195158941,0.6181921358,2.2078290563,0.0,0.0,0.0,2.1195158941,0.6181921358,2.2078290563,5.95,0.62,5.9822153087,0.0,0.0,0.0,5.95,0.62,5.9822153087,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 15:00:00,7.79,1.1400000000000001,7.8729727549,0.0,0.0,0.0,7.79,1.1400000000000001,7.8729727549,2.0885240457,0.6091528467,2.1755458809,0.0,0.0,0.0,2.0885240457,0.6091528467,2.1755458809,5.85,0.62,5.8827629563,0.0,0.0,0.0,5.85,0.62,5.8827629563,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 15:30:00,7.79,1.05,7.86044528,0.0,0.0,0.0,7.79,1.05,7.86044528,2.1286799116,0.6208649742,2.217374908,0.0,0.0,0.0,2.1286799116,0.6208649742,2.217374908,5.87,0.56,5.8966515922,0.0,0.0,0.0,5.87,0.56,5.8966515922,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 16:00:00,8.26,1.62,8.4173630075,0.0,0.0,0.0,8.26,1.62,8.4173630075,2.1286799116,0.6208649742,2.217374908,0.0,0.0,0.0,2.1286799116,0.6208649742,2.217374908,6.08,0.52,6.1021963259,0.0,0.0,0.0,6.08,0.52,6.1021963259,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 16:30:00,7.99,1.6600000000000001,8.1606188491,0.0,0.0,0.0,7.99,1.6600000000000001,8.1606188491,2.2187978223,0.6471493648000001,2.3112477316,0.0,0.0,0.0,2.2187978223,0.6471493648000001,2.3112477316,6.13,0.44,6.1457709036,0.0,0.0,0.0,6.13,0.44,6.1457709036,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 17:00:00,8.06,1.7000000000000002,8.2373296644,0.0,0.0,0.0,8.06,1.7000000000000002,8.2373296644,2.3027119427000002,0.6716243166,2.3986582737,0.0,0.0,0.0,2.3027119427000002,0.6716243166,2.3986582737,5.68,0.30000000000000004,5.6879170177,0.0,0.0,0.0,5.68,0.30000000000000004,5.6879170177,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 17:30:00,7.86,1.57,8.015266683,0.0,0.0,0.0,7.86,1.57,8.015266683,2.3248646786,0.6780855312,2.4217340402,0.0,0.0,0.0,2.3248646786,0.6780855312,2.4217340402,5.44,0.405,5.4550549951,0.36,0.105,0.375,5.08,0.30000000000000004,5.0888505578,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 18:00:00,7.22,0.79,7.2630916282,0.0,0.0,0.0,7.22,0.79,7.2630916282,2.3773988604,0.6934080009,2.4764571462,0.0,0.0,0.0,2.3773988604,0.6934080009,2.4764571462,5.23744,0.34592,5.2488511505,0.15744000000000002,0.04592,0.164,5.08,0.30000000000000004,5.0888505578,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 18:30:00,6.87,0.79,6.9152729520000005,0.0,0.0,0.0,6.87,0.79,6.9152729520000005,2.2822196478,0.6656473973,2.3773121331000002,0.0,0.0,0.0,2.2822196478,0.6656473973,2.3773121331000002,5.06792,0.26856,5.0750307979,0.09792000000000001,0.028560000000000002,0.10200000000000001,4.97,0.24,4.9757913943,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 19:00:00,7.15,1.32,7.2708252627,0.0,0.0,0.0,7.15,1.32,7.2708252627,2.2166131104,0.6465121572,2.30897199,0.0,0.0,0.0,2.2166131104,0.6465121572,2.30897199,5.06,0.24,5.0656885021,0.0,0.0,0.0,5.06,0.24,5.0656885021,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 19:30:00,6.84,1.1400000000000001,6.9343492845,0.0,0.0,0.0,6.84,1.1400000000000001,6.9343492845,2.1568946036,0.6290942594000001,2.2467652121,0.0,0.0,0.0,2.1568946036,0.6290942594000001,2.2467652121,4.83,0.24,4.8359590569,0.0,0.0,0.0,4.83,0.24,4.8359590569,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 20:00:00,5.88,0.25,5.8853122262,0.0,0.0,0.0,5.88,0.25,5.8853122262,2.0818566755,0.6072081970000001,2.1686007036,0.0,0.0,0.0,2.0818566755,0.6072081970000001,2.1686007036,4.61,0.24,4.6162430612000005,0.0,0.0,0.0,4.61,0.24,4.6162430612000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 20:30:00,6.12,0.91,6.1872853498,0.0,0.0,0.0,6.12,0.91,6.1872853498,1.8734369233,0.5464191026,1.9514967951000002,0.0,0.0,0.0,1.8734369233,0.5464191026,1.9514967951000002,4.46,0.24,4.4664527312,0.0,0.0,0.0,4.46,0.24,4.4664527312,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 21:00:00,6.17,1.13,6.2726230558000005,0.0,0.0,0.0,6.17,1.13,6.2726230558000005,1.9097722454000001,0.5570169049,1.989346089,0.0,0.0,0.0,1.9097722454000001,0.5570169049,1.989346089,4.27,0.24,4.2767394122,0.0,0.0,0.0,4.27,0.24,4.2767394122,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 21:30:00,5.71,1.05,5.8057385404,0.0,0.0,0.0,5.71,1.05,5.8057385404,1.7102986882,0.49883711740000003,1.7815611335,0.0,0.0,0.0,1.7102986882,0.49883711740000003,1.7815611335,4.14,0.24,4.146950687,0.0,0.0,0.0,4.14,0.24,4.146950687,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 22:00:00,5.37,0.99,5.4604944831,0.0,0.0,0.0,5.37,0.99,5.4604944831,1.610275165,0.4696635898,1.6773699636,0.0,0.0,0.0,1.610275165,0.4696635898,1.6773699636,3.9,0.24,3.9073776372,0.0,0.0,0.0,3.9,0.24,3.9073776372,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 22:30:00,4.99,0.9,5.0705127946,0.0,0.0,0.0,4.99,0.9,5.0705127946,1.4686521601,0.42835688,1.5298460001,0.0,0.0,0.0,1.4686521601,0.42835688,1.5298460001,3.77,0.24,3.7776315331,0.0,0.0,0.0,3.77,0.24,3.7776315331,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 23:00:00,4.73,0.99,4.83249418,0.0,0.0,0.0,4.73,0.99,4.83249418,1.3913693279000001,0.40581605400000004,1.4493430499,0.0,0.0,0.0,1.3913693279000001,0.40581605400000004,1.4493430499,3.5300000000000002,0.24,3.5381492337,0.0,0.0,0.0,3.5300000000000002,0.24,3.5381492337,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 23:30:00,4.93,1.12,5.0556206345,0.0,0.0,0.0,4.93,1.12,5.0556206345,1.2309488883,0.35902675910000004,1.2822384253,0.0,0.0,0.0,1.2309488883,0.35902675910000004,1.2822384253,3.25,0.0,3.25,0.0,0.0,0.0,3.25,0.0,3.25,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 00:00:00,4.1,1.03,4.2273987273,0.0,0.0,0.0,4.1,1.03,4.2273987273,1.1682314116999999,0.34073416170000004,1.2169077205,0.0,0.0,0.0,1.1682314116999999,0.34073416170000004,1.2169077205,3.22672,0.24196,3.2357791334,0.00672,0.0019600000000000004,0.007,3.22,0.24,3.2289317119,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 00:30:00,4.08,0.61,4.1253484701,0.0,0.0,0.0,4.08,0.61,4.1253484701,1.1473802912,0.3346525849,1.1951878034,0.0,0.0,0.0,1.1473802912,0.3346525849,1.1951878034,3.3,0.0,3.3,0.0,0.0,0.0,3.3,0.0,3.3,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 01:00:00,4.53,0.6900000000000001,4.5822483564,0.0,0.0,0.0,4.53,0.6900000000000001,4.5822483564,1.2718127611,0.3709453887,1.3248049595,0.0,0.0,0.0,1.2718127611,0.3709453887,1.3248049595,3.37768,0.0022400000000000002,3.3776807428,0.007680000000000001,0.0022400000000000002,0.008,3.37,0.0,3.37,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 01:30:00,4.65,0.78,4.7149655354,0.0,0.0,0.0,4.65,0.78,4.7149655354,1.2084511279,0.3524649123,1.2588032582,0.0,0.0,0.0,1.2084511279,0.3524649123,1.2588032582,3.3384,0.0112,3.3384187874,0.038400000000000004,0.0112,0.04,3.3,0.0,3.3,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 02:00:00,4.55,0.84,4.6268888035,0.0,0.0,0.0,4.55,0.84,4.6268888035,1.1914484858,0.3475058084,1.2410921727,0.0,0.0,0.0,1.1914484858,0.3475058084,1.2410921727,3.32376,0.05068,3.3241463566,0.17376000000000003,0.05068,0.181,3.15,0.0,3.15,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 02:30:00,4.5,0.9400000000000001,4.5971295392,0.0,0.0,0.0,4.5,0.9400000000000001,4.5971295392,1.1560998507,0.33719578980000003,1.2042706778,0.0,0.0,0.0,1.1560998507,0.33719578980000003,1.2042706778,3.33928,0.061040000000000004,3.3398378404,0.20928000000000002,0.061040000000000004,0.218,3.13,0.0,3.13,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 03:00:00,4.34,0.81,4.4149405432,0.0,0.0,0.0,4.34,0.81,4.4149405432,1.111960157,0.3243217125,1.1582918303,0.0,0.0,0.0,1.111960157,0.3243217125,1.1582918303,3.26296,0.02128,3.26302939,0.07296000000000001,0.02128,0.076,3.19,0.0,3.19,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 03:30:00,4.37,0.92,4.465792203,0.0,0.0,0.0,4.37,0.92,4.465792203,1.0791292864,0.3147460419,1.1240930067,0.0,0.0,0.0,1.0791292864,0.3147460419,1.1240930067,3.20888,0.25884,3.2193025642,0.09888000000000001,0.02884,0.10300000000000001,3.11,0.23,3.1184932259,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 04:00:00,4.63,1.1,4.7588759177,0.0,0.0,0.0,4.63,1.1,4.7588759177,1.0479603532,0.30565510300000004,1.0916253679,0.0,0.0,0.0,1.0479603532,0.30565510300000004,1.0916253679,3.15408,0.06244,3.1546979887,0.21408000000000002,0.06244,0.223,2.94,0.0,2.94,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 04:30:00,4.31,1.1,4.4481569217,0.0,0.0,0.0,4.31,1.1,4.4481569217,1.0507109053,0.3064573474,1.0944905263,0.0,0.0,0.0,1.0507109053,0.3064573474,1.0944905263,3.12152,0.07336000000000001,3.1223819113,0.25152,0.07336000000000001,0.262,2.87,0.0,2.87,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 05:00:00,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,1.051627756,0.3067247622,1.0954455791,0.0,0.0,0.0,1.051627756,0.3067247622,1.0954455791,3.17784,0.07812000000000001,3.1788000566,0.26784,0.07812000000000001,0.279,2.91,0.0,2.91,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 05:30:00,4.13,0.0,4.13,0.0,0.0,0.0,4.13,0.0,4.13,1.1156197448,0.3253890922,1.1621039009,0.0,0.0,0.0,1.1156197448,0.3253890922,1.1621039009,3.26416,0.08288000000000001,3.2652120299,0.28416,0.08288000000000001,0.296,2.98,0.0,2.98,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 06:00:00,4.31,0.22,4.3156111966,0.0,0.0,0.0,4.31,0.22,4.3156111966,1.224402235,0.3571173186,1.2754189947999999,0.0,0.0,0.0,1.224402235,0.3571173186,1.2754189947999999,3.50984,0.09912000000000001,3.5112393254,0.33984000000000003,0.09912000000000001,0.354,3.17,0.0,3.17,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 06:30:00,5.08,0.30000000000000004,5.0888505578,0.0,0.0,0.0,5.08,0.30000000000000004,5.0888505578,1.3636168856,0.39772159160000004,1.4204342559,0.0,0.0,0.0,1.3636168856,0.39772159160000004,1.4204342559,3.98136,0.10248,3.9826786966,0.35136,0.10248,0.366,3.63,0.0,3.63,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 07:00:00,5.8,0.44,5.8166657116,0.0,0.0,0.0,5.8,0.44,5.8166657116,1.5606894048000002,0.4552010764,1.62571813,0.0,0.0,0.0,1.5606894048000002,0.4552010764,1.62571813,4.29,0.335,4.3030599578,0.36,0.105,0.375,3.93,0.23,3.9367245268,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 07:30:00,6.49,0.6900000000000001,6.5265764379,0.0,0.0,0.0,6.49,0.6900000000000001,6.5265764379,1.8238310436,0.5319507211,1.8998240038,0.0,0.0,0.0,1.8238310436,0.5319507211,1.8998240038,4.6714400000000005,0.33792000000000005,4.6836461865,0.30144000000000004,0.08792000000000001,0.314,4.37,0.25,4.3771451884,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 08:00:00,6.83,0.79,6.8755363427,0.0,0.0,0.0,6.83,0.79,6.8755363427,1.9811278058,0.5778289434,2.0636747977,0.0,0.0,0.0,1.9811278058,0.5778289434,2.0636747977,4.9624,0.3382,4.9739112376,0.3024,0.0882,0.315,4.66,0.25,4.6667011903,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 08:30:00,7.45,0.98,7.5141799286,0.0,0.0,0.0,7.45,0.98,7.5141799286,2.085352148,0.6082277098000001,2.1722418208,0.0,0.0,0.0,2.085352148,0.6082277098000001,2.1722418208,5.34696,0.48328000000000004,5.3687559825,0.21696000000000001,0.06328,0.226,5.13,0.42,5.1471642678,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 09:00:00,7.67,1.04,7.7401873362,0.0,0.0,0.0,7.67,1.04,7.7401873362,2.0873320068,0.6088051686,2.1743041737,0.0,0.0,0.0,2.0873320068,0.6088051686,2.1743041737,5.51224,0.50232,5.535080415,0.28224000000000005,0.08232,0.294,5.23,0.42,5.2468371425,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 09:30:00,7.67,0.99,7.733627868,0.0,0.0,0.0,7.67,0.99,7.733627868,2.09807765,0.6119393146000001,2.1854975521,0.0,0.0,0.0,2.09807765,0.6119393146000001,2.1854975521,5.67064,0.54352,5.6966281255,0.32064000000000004,0.09352,0.334,5.35,0.45,5.3688918782,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 10:00:00,7.73,1.05,7.800987117,0.0,0.0,0.0,7.73,1.05,7.800987117,2.1093073252,0.6152146365,2.1971951304,0.0,0.0,0.0,2.1093073252,0.6152146365,2.1971951304,5.72704,0.61872,5.7603647107,0.16704000000000002,0.048720000000000006,0.17400000000000002,5.5600000000000005,0.5700000000000001,5.5891412578,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 10:30:00,7.75,1.07,7.8235158337,0.0,0.0,0.0,7.75,1.07,7.8235158337,2.1865968085,0.6377574025,2.2777050089,0.0,0.0,0.0,2.1865968085,0.6377574025,2.2777050089,5.7563200000000005,0.69976,5.7986967501,0.13632000000000002,0.039760000000000004,0.14200000000000002,5.62,0.66,5.6586217403,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 11:00:00,7.7,1.07,7.7739886802000004,0.0,0.0,0.0,7.7,1.07,7.7739886802000004,2.0846481317,0.6080223717000001,2.1715084705,0.0,0.0,0.0,2.0846481317,0.6080223717000001,2.1715084705,5.66784,0.61312,5.7009057526,0.14784,0.043120000000000006,0.154,5.52,0.5700000000000001,5.5493513134,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 11:30:00,7.66,1.03,7.7289391251,0.0,0.0,0.0,7.66,1.03,7.7289391251,2.1393701846,0.6239829705000001,2.228510609,0.0,0.0,0.0,2.1393701846,0.6239829705000001,2.228510609,5.50344,0.60892,5.5370240563,0.13344,0.03892,0.139,5.37,0.5700000000000001,5.4001666641,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 12:00:00,7.48,0.92,7.5363651716,0.0,0.0,0.0,7.48,0.92,7.5363651716,2.0655266233,0.6024452651000001,2.1515902326,0.0,0.0,0.0,2.0655266233,0.6024452651000001,2.1515902326,5.65032,0.6167600000000001,5.6838815083,0.16032000000000002,0.04676,0.167,5.49,0.5700000000000001,5.5195108479,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 12:30:00,7.48,0.92,7.5363651716,0.0,0.0,0.0,7.48,0.92,7.5363651716,2.1342767913,0.6224973975,2.2232049910000002,0.0,0.0,0.0,2.1342767913,0.6224973975,2.2232049910000002,5.79064,0.6635200000000001,5.8285307239,0.08064,0.023520000000000003,0.084,5.71,0.64,5.7457549547,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 13:00:00,7.27,0.77,7.3106634446,0.0,0.0,0.0,7.27,0.77,7.3106634446,2.1380080445,0.6235856796,2.227091713,0.0,0.0,0.0,2.1380080445,0.6235856796,2.227091713,5.68008,0.5904400000000001,5.7106854405,0.07008,0.020440000000000003,0.073,5.61,0.5700000000000001,5.6388828681,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 13:30:00,7.22,0.7000000000000001,7.253854148,0.0,0.0,0.0,7.22,0.7000000000000001,7.253854148,2.0307461563,0.5923009623000001,2.1153605795,0.0,0.0,0.0,2.0307461563,0.5923009623000001,2.1153605795,5.53184,0.5651200000000001,5.5606307556,0.051840000000000004,0.015120000000000001,0.054,5.48,0.55,5.5075312074,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 14:00:00,6.94,0.73,6.9782877556,0.0,0.0,0.0,6.94,0.73,6.9782877556,1.8748772154000002,0.5468391878000001,1.9529970994,0.0038400000000000005,0.0011200000000000001,0.004,1.8710372154,0.5457191878000001,1.9489970994,5.17456,0.54008,5.2026683154,0.03456,0.01008,0.036000000000000004,5.14,0.53,5.1672526549,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 14:30:00,6.89,0.72,6.9275175929,0.0,0.0,0.0,6.89,0.72,6.9275175929,1.8536439889,0.5406461634,1.9308791552,0.0,0.0,0.0,1.8536439889,0.5406461634,1.9308791552,5.14864,0.55252,5.1782016376,0.00864,0.00252,0.009000000000000001,5.14,0.55,5.1693423179,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 15:00:00,6.77,0.65,6.8011322587,0.0,0.0,0.0,6.77,0.65,6.8011322587,1.7998632294,0.5249601086,1.8748575306,0.0,0.0,0.0,1.7998632294,0.5249601086,1.8748575306,5.10096,0.5302800000000001,5.1284490638,0.0009600000000000001,0.00028000000000000003,0.001,5.1,0.53,5.1274652607,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 15:30:00,6.62,0.55,6.6428081411,0.0,0.0,0.0,6.62,0.55,6.6428081411,1.8030347946,0.5258851484,1.8781612443,0.0,0.0,0.0,1.8030347946,0.5258851484,1.8781612443,5.1,0.45,5.1198144498,0.0,0.0,0.0,5.1,0.45,5.1198144498,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 16:00:00,6.42,0.4,6.4324489893,0.0,0.0,0.0,6.42,0.4,6.4324489893,1.9189113215,0.5596824688,1.9988659599,0.0,0.0,0.0,1.9189113215,0.5596824688,1.9988659599,5.37,0.38,5.3834282757,0.0,0.0,0.0,5.37,0.38,5.3834282757,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 16:30:00,6.29,0.30000000000000004,6.2971501491,0.0,0.0,0.0,6.29,0.30000000000000004,6.2971501491,2.0313098349,0.5924653685,2.1159477447,0.0,0.0,0.0,2.0313098349,0.5924653685,2.1159477447,5.29,0.28,5.2974050251,0.0,0.0,0.0,5.29,0.28,5.2974050251,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 17:00:00,6.29,0.23,6.2942036828,0.0,0.0,0.0,6.29,0.23,6.2942036828,2.1109938716,0.6157065459000001,2.1989519495,0.0,0.0,0.0,2.1109938716,0.6157065459000001,2.1989519495,5.01576,0.25168,5.0220704097,0.00576,0.00168,0.006,5.01,0.25,5.0162336469,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 17:30:00,6.31,0.23,6.3141903677,0.0,0.0,0.0,6.31,0.23,6.3141903677,2.1673485972,0.6321433408,2.2576547887,0.0,0.0,0.0,2.1673485972,0.6321433408,2.2576547887,4.9304,0.38720000000000004,4.9455806535,0.47040000000000004,0.13720000000000002,0.49,4.46,0.25,4.4670012313,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 18:00:00,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,2.2315060315,0.6508559259000001,2.3244854495,0.0,0.0,0.0,2.2315060315,0.6508559259000001,2.3244854495,4.85808,0.31944,4.8685709608,0.23808,0.06944,0.248,4.62,0.25,4.6267591249,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 18:30:00,6.17,0.0,6.17,0.0,0.0,0.0,6.17,0.0,6.17,2.3142279467,0.6749831511000001,2.4106541112,0.0,0.0,0.0,2.3142279467,0.6749831511000001,2.4106541112,4.84304,0.27172,4.850656471,0.14304,0.04172,0.149,4.7,0.23,4.7056242944,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 19:00:00,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,2.2526592771000002,0.6570256225000001,2.3465200803,0.0,0.0,0.0,2.2526592771000002,0.6570256225000001,2.3465200803,4.79352,0.25436000000000003,4.8002638469,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.71,0.23,4.7156123674,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 19:30:00,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,2.1440638483,0.6253519558,2.233399842,0.0,0.0,0.0,2.1440638483,0.6253519558,2.233399842,4.92,0.25,4.9263475314,0.0,0.0,0.0,4.92,0.25,4.9263475314,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 20:00:00,5.47,-0.22,5.474422344,0.0,0.0,0.0,5.47,-0.22,5.474422344,2.0869410898,0.6086911512000001,2.1738969686,0.0,0.0,0.0,2.0869410898,0.6086911512000001,2.1738969686,4.69,0.25,4.6966583866,0.0,0.0,0.0,4.69,0.25,4.6966583866,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 20:30:00,5.17,-0.22,5.1746787340000004,0.0,0.0,0.0,5.17,-0.22,5.1746787340000004,1.962068485,0.5722699748,2.0438213386,0.0,0.0,0.0,1.962068485,0.5722699748,2.0438213386,4.52,0.25,4.5269084373,0.0,0.0,0.0,4.52,0.25,4.5269084373,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 21:00:00,4.92,-0.22,4.9249162429,0.0,0.0,0.0,4.92,-0.22,4.9249162429,1.8520064943,0.5401685608,1.9291734315,0.0,0.0,0.0,1.8520064943,0.5401685608,1.9291734315,4.36,0.22,4.3655469302,0.0,0.0,0.0,4.36,0.22,4.3655469302,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 21:30:00,4.68,-0.22,4.6851680866,0.0,0.0,0.0,4.68,-0.22,4.6851680866,1.7013370295999999,0.4962233003,1.7722260725,0.0,0.0,0.0,1.7013370295999999,0.4962233003,1.7722260725,4.17,0.22,4.1757993247,0.0,0.0,0.0,4.17,0.22,4.1757993247,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 22:00:00,4.5,-0.22,4.5053745682,0.0,0.0,0.0,4.5,-0.22,4.5053745682,1.582091068,0.4614432282,1.6480115292000002,0.0,0.0,0.0,1.582091068,0.4614432282,1.6480115292000002,3.8,0.22,3.8063630936,0.0,0.0,0.0,3.8,0.22,3.8063630936,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 22:30:00,4.22,-0.22,4.225730706,0.0,0.0,0.0,4.22,-0.22,4.225730706,1.4976079481,0.43680231820000004,1.5600082792999999,0.0,0.0,0.0,1.4976079481,0.43680231820000004,1.5600082792999999,3.56,0.22,3.5667912751,0.0,0.0,0.0,3.56,0.22,3.5667912751,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 23:00:00,3.9699999999999998,-0.22,3.9760910452,0.0,0.0,0.0,3.9699999999999998,-0.22,3.9760910452,1.3548042111,0.39515122820000004,1.4112543866,0.0,0.0,0.0,1.3548042111,0.39515122820000004,1.4112543866,3.45,0.0,3.45,0.0,0.0,0.0,3.45,0.0,3.45,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 23:30:00,3.7800000000000002,-0.24,3.7876113845,0.0,0.0,0.0,3.7800000000000002,-0.24,3.7876113845,1.2430368847,0.3625524247,1.2948300882,0.0,0.0,0.0,1.2430368847,0.3625524247,1.2948300882,3.31,0.22,3.3173031215,0.0,0.0,0.0,3.31,0.22,3.3173031215,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 00:00:00,3.65,-0.24,3.6578819008,0.0,0.0,0.0,3.65,-0.24,3.6578819008,1.2462937499,0.3635023437,1.2982226562,0.0,0.0,0.0,1.2462937499,0.3635023437,1.2982226562,3.1,0.0,3.1,0.0,0.0,0.0,3.1,0.0,3.1,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 00:30:00,3.65,-0.24,3.6578819008,0.0,0.0,0.0,3.65,-0.24,3.6578819008,1.1656145462,0.3399709093,1.2141818189,0.0,0.0,0.0,1.1656145462,0.3399709093,1.2141818189,3.15,0.0,3.15,0.0,0.0,0.0,3.15,0.0,3.15,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 01:00:00,3.85,-0.26,3.8587692338,0.0,0.0,0.0,3.85,-0.26,3.8587692338,1.2425761315,0.3624180383,1.294350137,0.0,0.0,0.0,1.2425761315,0.3624180383,1.294350137,3.18,0.0,3.18,0.0,0.0,0.0,3.18,0.0,3.18,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 01:30:00,3.7800000000000002,-0.26,3.7889312477,0.0,0.0,0.0,3.7800000000000002,-0.26,3.7889312477,1.2425761315,0.3624180383,1.294350137,0.0,0.0,0.0,1.2425761315,0.3624180383,1.294350137,3.16,0.0,3.16,0.0,0.0,0.0,3.16,0.0,3.16,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 02:00:00,3.74,-0.23,3.7470655185,0.0,0.0,0.0,3.74,-0.23,3.7470655185,1.1817587008000001,0.3446796211,1.2309986466,0.0,0.0,0.0,1.1817587008000001,0.3446796211,1.2309986466,3.04,0.0,3.04,0.0,0.0,0.0,3.04,0.0,3.04,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 02:30:00,3.66,-0.23,3.6672196553000003,0.0,0.0,0.0,3.66,-0.23,3.6672196553000003,1.1645974305,0.3396742506,1.2131223234,0.0,0.0,0.0,1.1645974305,0.3396742506,1.2131223234,2.99,0.0,2.99,0.0,0.0,0.0,2.99,0.0,2.99,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 03:00:00,3.71,-0.23,3.717122543,0.0,0.0,0.0,3.71,-0.23,3.717122543,1.1280431218,0.3290125772,1.1750449185,0.0,0.0,0.0,1.1280431218,0.3290125772,1.1750449185,3.02,0.39,3.0450779957,0.0,0.0,0.0,3.02,0.39,3.0450779957,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 03:30:00,3.71,-0.23,3.717122543,0.0,0.0,0.0,3.71,-0.23,3.717122543,1.1280431218,0.3290125772,1.1750449185,0.0,0.0,0.0,1.1280431218,0.3290125772,1.1750449185,3.02,0.0,3.02,0.0,0.0,0.0,3.02,0.0,3.02,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 04:00:00,3.6,-0.23,3.60733974,0.0,0.0,0.0,3.6,-0.23,3.60733974,1.0664792741,0.311056455,1.1109159105,0.0,0.0,0.0,1.0664792741,0.311056455,1.1109159105,2.87,0.0,2.87,0.0,0.0,0.0,2.87,0.0,2.87,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 04:30:00,3.58,-0.23,3.58738066,0.0,0.0,0.0,3.58,-0.23,3.58738066,1.067408263,0.31132741010000003,1.1118836073,0.0,0.0,0.0,1.067408263,0.31132741010000003,1.1118836073,2.7972,0.35960000000000003,2.8202198496,0.06720000000000001,0.0196,0.07,2.73,0.34,2.7510906928,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 05:00:00,3.55,-0.23,3.5574429019,0.0,0.0,0.0,3.55,-0.23,3.5574429019,1.068337252,0.3115983652,1.1128513041,0.0,0.0,0.0,1.068337252,0.3115983652,1.1128513041,2.7813600000000003,0.03248,2.78154964,0.11136000000000001,0.03248,0.116,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 05:30:00,3.6,-0.23,3.60733974,0.0,0.0,0.0,3.6,-0.23,3.60733974,1.083849887,0.3161228837,1.1290102989,0.0,0.0,0.0,1.083849887,0.3161228837,1.1290102989,2.8596,0.0378,2.8598498212,0.1296,0.0378,0.135,2.73,0.0,2.73,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 06:00:00,3.73,-0.23,3.7370844251,0.0,0.0,0.0,3.73,-0.23,3.7370844251,1.1021684443,0.3214657962,1.1480921295,0.0,0.0,0.0,1.1021684443,0.3214657962,1.1480921295,3.0104,0.0322,3.0105722047,0.11040000000000001,0.0322,0.115,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 06:30:00,4.08,-0.23,4.0864777009,0.0,0.0,0.0,4.08,-0.23,4.0864777009,1.2095066535,0.3527727739,1.2599027641,0.0,0.0,0.0,1.2095066535,0.3527727739,1.2599027641,3.37752,0.031360000000000006,3.3776655844,0.10752,0.031360000000000006,0.112,3.27,0.0,3.27,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 07:00:00,4.22,0.0,4.22,0.0,0.0,0.0,4.22,0.0,4.22,1.2988352479,0.3788269473,1.3529533832,0.0,0.0,0.0,1.2988352479,0.3788269473,1.3529533832,3.46688,0.04284,3.4671446754,0.14688,0.04284,0.153,3.32,0.0,3.32,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 07:30:00,4.42,0.0,4.42,0.0,0.0,0.0,4.42,0.0,4.42,1.4052702411,0.409870487,1.4638231678,0.0,0.0,0.0,1.4052702411,0.409870487,1.4638231678,3.63248,0.03864,3.632685508,0.13248000000000001,0.03864,0.138,3.5,0.0,3.5,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 08:00:00,4.53,0.0,4.53,0.0,0.0,0.0,4.53,0.0,4.53,1.4823505480999999,0.43235224320000004,1.5441151543,0.0,0.0,0.0,1.4823505480999999,0.43235224320000004,1.5441151543,3.67688,0.04284,3.6771295599,0.14688,0.04284,0.153,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 08:30:00,4.76,0.0,4.76,0.0,0.0,0.0,4.76,0.0,4.76,1.6589844825000002,0.4838704741,1.7281088359,0.00576,0.00168,0.006,1.6532244825,0.48219047410000004,1.7221088359,3.80152,0.28836,3.8124409241,0.13152,0.038360000000000005,0.137,3.67,0.25,3.6785051312,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 09:00:00,4.86,0.22,4.8649768756,0.0,0.0,0.0,4.86,0.22,4.8649768756,1.7551784909,0.5119270598,1.828310928,0.02304,0.00672,0.024,1.7321384909000002,0.5052070598,1.804310928,3.90224,0.26732,3.9113855601000003,0.16224000000000002,0.04732,0.169,3.74,0.22,3.7464650004999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 09:30:00,5.16,0.22,5.1646877931,0.0,0.0,0.0,5.16,0.22,5.1646877931,1.905702626,0.5558299326,1.9851069021,0.015360000000000002,0.0044800000000000005,0.016,1.890342626,0.5513499326,1.9691069021,4.15816,0.27488,4.1672357265,0.18816000000000002,0.054880000000000005,0.196,3.9699999999999998,0.22,3.9760910452,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 10:00:00,5.21,0.22,5.2146428449,0.0,0.0,0.0,5.21,0.22,5.2146428449,1.9249189086,0.5614346817,2.0051238632,0.007680000000000001,0.0022400000000000002,0.008,1.9172389086,0.5591946817,1.9971238632000001,4.18176,0.28468000000000004,4.1914388222,0.22176,0.06468,0.231,3.96,0.22,3.966106403,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 10:30:00,5.21,0.22,5.2146428449,0.0,0.0,0.0,5.21,0.22,5.2146428449,1.8974040796,0.5534095232,1.9764625829,0.015360000000000002,0.0044800000000000005,0.016,1.8820440796,0.5489295232,1.9604625829,4.11912,0.38516000000000006,4.1370880822,0.18912,0.05516000000000001,0.197,3.93,0.33,3.9438306252,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 11:00:00,5.21,0.22,5.2146428449,0.0,0.0,0.0,5.21,0.22,5.2146428449,1.8288418027,0.5334121925,1.9050435445,0.01152,0.00336,0.012,1.8173218027,0.5300521925,1.8930435445,4.16912,0.35016,4.1837989435,0.06912,0.02016,0.07200000000000001,4.1,0.33,4.1132590485,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 11:30:00,5.15,0.22,5.1546968873,0.0,0.0,0.0,5.15,0.22,5.1546968873,1.8908783862,0.5515061960000001,1.9696649857000001,0.03456,0.01008,0.036000000000000004,1.8563183862,0.5414261960000001,1.9336649857000001,4.09952,0.27736,4.1088919188,0.05952,0.01736,0.062,4.04,0.26,4.0483576917,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 12:00:00,5.01672,0.0019600000000000004,5.0167203829,0.00672,0.0019600000000000004,0.007,5.01,0.0,5.01,1.8232220001,0.5317730834000001,1.8991895834,0.06144000000000001,0.017920000000000002,0.064,1.7617820001000002,0.5138530834,1.8351895834,3.75784,0.22812000000000002,3.7647576549,0.027840000000000004,0.00812,0.029,3.73,0.22,3.7364823029,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 12:30:00,4.85264,0.00952,4.8526493382,0.03264,0.00952,0.034,4.82,0.0,4.82,1.8209110821999999,0.5310990657,1.8967823773,0.057600000000000005,0.016800000000000002,0.06,1.7633110822,0.5142990657000001,1.8367823773,3.67184,0.23512000000000002,3.6793600531,0.051840000000000004,0.015120000000000001,0.054,3.62,0.22,3.6266789215,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 13:00:00,4.80016,0.005880000000000001,4.8001636013999995,0.02016,0.005880000000000001,0.021,4.78,0.0,4.78,1.8074323523,0.5271677694,1.8827420336,0.07104,0.020720000000000002,0.074,1.7363923523,0.5064477694,1.8087420336000002,4.27848,0.29164,4.2884082128,0.10848000000000001,0.03164,0.113,4.17,0.26,4.1780976532,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 13:30:00,4.76,0.0,4.76,0.0,0.0,0.0,4.76,0.0,4.76,1.7622198366,0.5139807857,1.8356456632,0.06336,0.01848,0.066,1.6988598366,0.4955007857,1.7696456632,4.67472,0.23596000000000003,4.6806713407,0.054720000000000005,0.015960000000000002,0.057,4.62,0.22,4.6252351292,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 14:00:00,4.5248,0.0014,4.5248002166,0.0048000000000000004,0.0014,0.005,4.52,0.0,4.52,1.6363790167999999,0.4772772132,1.7045614758,0.096,0.028,0.1,1.5403790168,0.4492772132,1.6045614758,4.52392,0.021560000000000003,4.5239713748,0.07392,0.021560000000000003,0.077,4.45,0.0,4.45,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 14:30:00,4.37288,0.00084,4.3728800807,0.00288,0.00084,0.003,4.37,0.0,4.37,1.52675018,0.4453021358,1.5903647708,0.10176,0.02968,0.106,1.42499018,0.4156221358,1.4843647708,4.39648,0.01064,4.396492875,0.036480000000000005,0.01064,0.038,4.36,0.0,4.36,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 15:00:00,4.32248,0.0036400000000000004,4.3224815326,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.31,0.0,4.31,1.5636879143,0.45607564170000003,1.6288415774,0.08256000000000001,0.02408,0.08600000000000001,1.4811279143,0.4319956417,1.5428415774,4.26896,0.24428000000000002,4.2759434281,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.22,0.23,4.2262631248,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 15:30:00,4.27672,0.0019600000000000004,4.2767204491,0.00672,0.0019600000000000004,0.007,4.27,0.0,4.27,1.5244598626,0.4446341266,1.5879790235,0.05952,0.01736,0.062,1.4649398626,0.4272741266,1.5259790235000001,3.55872,0.25296,3.5676990905,0.07872000000000001,0.02296,0.082,3.48,0.23,3.4875922927,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 16:00:00,4.46,-0.22,4.4654227124,0.0,0.0,0.0,4.46,-0.22,4.4654227124,1.5741718144,0.4591334459,1.6397623067,0.03264,0.00952,0.034,1.5415318143999999,0.4496134459,1.6057623067,3.504,0.23700000000000002,3.5120058371000002,0.024,0.007,0.025,3.48,0.23,3.4875922927,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 16:30:00,4.65096,0.00028000000000000003,4.6509600084,0.0009600000000000001,0.00028000000000000003,0.001,4.65,0.0,4.65,1.6578167298,0.48352987950000004,1.7268924269,0.02688,0.007840000000000001,0.028,1.6309367298000002,0.4756898795,1.6988924269,3.47952,0.31736000000000003,3.4939629076,0.29952,0.08736000000000001,0.312,3.18,0.23,3.1883067606,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 17:00:00,4.87,0.0,4.87,0.0,0.0,0.0,4.87,0.0,4.87,1.8280814159,0.533190413,1.9042514749000001,0.00576,0.00168,0.006,1.8223214159,0.531510413,1.8982514749,3.6736,0.26980000000000004,3.6834941292,0.033600000000000005,0.0098,0.035,3.64,0.26,3.6492739004,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 17:30:00,5.25,0.0,5.25,0.0,0.0,0.0,5.25,0.0,5.25,2.0541938565,0.5991398748,2.1397852672,0.0,0.0,0.0,2.0541938565,0.5991398748,2.1397852672,4.05,0.26,4.0583370979,0.0,0.0,0.0,4.05,0.26,4.0583370979,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 18:00:00,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,2.0910494589,0.6098894255,2.1781765197,0.0,0.0,0.0,2.0910494589,0.6098894255,2.1781765197,4.74,0.22,4.7451027386,0.0,0.0,0.0,4.74,0.22,4.7451027386,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 18:30:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,2.1459446061,0.6259005101,2.2353589647,0.0,0.0,0.0,2.1459446061,0.6259005101,2.2353589647,4.12096,0.29028000000000004,4.1311709962,0.24096,0.07028000000000001,0.251,3.88,0.22,3.8862321083999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 19:00:00,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,2.2026204124,0.6424309536,2.2943962629,0.0,0.0,0.0,2.2026204124,0.6424309536,2.2943962629,4.03336,0.34348,4.0479589178,0.42336,0.12348,0.441,3.61,0.22,3.6166973885,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 19:30:00,5.34,-0.23,5.3449508885,0.0,0.0,0.0,5.34,-0.23,5.3449508885,2.0735032577,0.6047717835,2.1598992268,0.0,0.0,0.0,2.0735032577,0.6047717835,2.1598992268,3.9119200000000003,0.29056000000000004,3.9226959097,0.24192000000000002,0.07056000000000001,0.252,3.67,0.22,3.6765880922000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 20:00:00,5.09,-0.23,5.0951938138,0.0,0.0,0.0,5.09,-0.23,5.0951938138,1.9155701539,0.5587079616,1.995385577,0.0,0.0,0.0,1.9155701539,0.5587079616,1.995385577,3.79168,0.04424,3.7919380797,0.15168,0.04424,0.158,3.64,0.0,3.64,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 20:30:00,4.8,-0.23,4.8055072573,0.0,0.0,0.0,4.8,-0.23,4.8055072573,1.8756829914000002,0.5470742058,1.9538364494,0.0,0.0,0.0,1.8756829914000002,0.5470742058,1.9538364494,3.62896,0.014280000000000001,3.6289880959,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.58,0.0,3.58,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 21:00:00,4.7,-0.23,4.7056242944,0.0,0.0,0.0,4.7,-0.23,4.7056242944,1.7332967756,0.5055448929,1.8055174746,0.0,0.0,0.0,1.7332967756,0.5055448929,1.8055174746,4.11,0.0,4.11,0.0,0.0,0.0,4.11,0.0,4.11,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 21:30:00,4.53,-0.23,4.535835094,0.0,0.0,0.0,4.53,-0.23,4.535835094,1.6820384363,0.4905945439,1.7521233712000002,0.0,0.0,0.0,1.6820384363,0.4905945439,1.7521233712000002,4.36,0.0,4.36,0.0,0.0,0.0,4.36,0.0,4.36,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 22:00:00,4.39,-0.26,4.3976925768,0.0,0.0,0.0,4.39,-0.26,4.3976925768,1.5532006268,0.45301684950000004,1.6179173196,0.0,0.0,0.0,1.5532006268,0.45301684950000004,1.6179173196,4.29,0.0,4.29,0.0,0.0,0.0,4.29,0.0,4.29,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 22:30:00,4.24,-0.26,4.2479642183,0.0,0.0,0.0,4.24,-0.26,4.2479642183,1.4362032275,0.418892608,1.4960450286,0.0,0.0,0.0,1.4362032275,0.418892608,1.4960450286,4.14,0.0,4.14,0.0,0.0,0.0,4.14,0.0,4.14,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 23:00:00,3.98,-0.26,3.9884834210999998,0.0,0.0,0.0,3.98,-0.26,3.9884834210999998,1.3439069234,0.39197285270000004,1.3999030452,0.0,0.0,0.0,1.3439069234,0.39197285270000004,1.3999030452,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 23:30:00,3.75,-0.26,3.7590025273,0.0,0.0,0.0,3.75,-0.26,3.7590025273,1.2453752364,0.36323444400000005,1.2972658713,0.0,0.0,0.0,1.2453752364,0.36323444400000005,1.2972658713,3.91,0.0,3.91,0.0,0.0,0.0,3.91,0.0,3.91,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 00:00:00,3.64,-0.26,3.6492739004,0.0,0.0,0.0,3.64,-0.26,3.6492739004,1.1932547515,0.3480326359,1.2429736995,0.0,0.0,0.0,1.1932547515,0.3480326359,1.2429736995,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,0.0,0.0,0.0,0.0,0.0,0.0
