Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2021-03-07 00:30:00,3.64,-0.26,3.6492739004,0.0,0.0,0.0,3.64,-0.26,3.6492739004,1.1608527089,0.33858204010000004,1.2092215718000001,0.0,0.0,0.0,1.1608527089,0.33858204010000004,1.2092215718000001,3.16,0.0,3.16,0.0,0.0,0.0,3.16,0.0,3.16,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 01:00:00,3.84,-0.28,3.8501948003,0.0,0.0,0.0,3.84,-0.28,3.8501948003,1.2901203442,0.3762851004,1.3438753585,0.0,0.0,0.0,1.2901203442,0.3762851004,1.3438753585,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 01:30:00,3.79,-0.28,3.8003289331000003,0.0,0.0,0.0,3.79,-0.28,3.8003289331000003,1.2717060114,0.3709142533,1.3246937618999999,0.0,0.0,0.0,1.2717060114,0.3709142533,1.3246937618999999,3.92,0.22,3.9261686158,0.0,0.0,0.0,3.92,0.22,3.9261686158,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 02:00:00,3.74,-0.26,3.7490265403,0.0,0.0,0.0,3.74,-0.26,3.7490265403,1.2252811746,0.3573736759,1.2763345569,0.0,0.0,0.0,1.2252811746,0.3573736759,1.2763345569,3.26,0.0,3.26,0.0,0.0,0.0,3.26,0.0,3.26,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 02:30:00,3.7,-0.26,3.7091238858,0.0,0.0,0.0,3.7,-0.26,3.7091238858,1.2252811746,0.3573736759,1.2763345569,0.0,0.0,0.0,1.2252811746,0.3573736759,1.2763345569,3.18,0.0,3.18,0.0,0.0,0.0,3.18,0.0,3.18,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 03:00:00,3.66,-0.26,3.6692233511,0.0,0.0,0.0,3.66,-0.26,3.6692233511,1.1625631992,0.33908093310000004,1.2110033325,0.0,0.0,0.0,1.1625631992,0.33908093310000004,1.2110033325,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 03:30:00,3.66,-0.26,3.6692233511,0.0,0.0,0.0,3.66,-0.26,3.6692233511,1.1656145462,0.3399709093,1.2141818189,0.0,0.0,0.0,1.1656145462,0.3399709093,1.2141818189,3.7199999999999998,-0.22,3.7264996981,0.0,0.0,0.0,3.7199999999999998,-0.22,3.7264996981,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 04:00:00,3.56,-0.26,3.5694817551,0.0,0.0,0.0,3.56,-0.26,3.5694817551,1.1007818614,0.3210613762,1.1466477723,0.0,0.0,0.0,1.1007818614,0.3210613762,1.1466477723,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 04:30:00,3.56,-0.26,3.5694817551,0.0,0.0,0.0,3.56,-0.26,3.5694817551,1.0844508116,0.3162981534,1.1296362621,0.0,0.0,0.0,1.0844508116,0.3162981534,1.1296362621,3.62,-0.22,3.6266789215,0.0,0.0,0.0,3.62,-0.22,3.6266789215,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 05:00:00,3.55,-0.23,3.5574429019,0.0,0.0,0.0,3.55,-0.23,3.5574429019,1.0599763517,0.3091597693,1.104142033,0.0,0.0,0.0,1.0599763517,0.3091597693,1.104142033,3.59,0.0,3.59,0.0,0.0,0.0,3.59,0.0,3.59,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 05:30:00,3.63,-0.23,3.6372792029000003,0.0,0.0,0.0,3.63,-0.23,3.6372792029000003,1.0912927726,0.3182937253,1.1367633047,0.0,0.0,0.0,1.0912927726,0.3182937253,1.1367633047,3.59,0.28,3.6009026646,0.0,0.0,0.0,3.59,0.28,3.6009026646,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 06:00:00,3.63,-0.23,3.6372792029000003,0.0,0.0,0.0,3.63,-0.23,3.6372792029000003,1.1112257121,0.3241074994,1.1575267834,0.0,0.0,0.0,1.1112257121,0.3241074994,1.1575267834,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 06:30:00,3.79,-0.23,3.7969724782,0.0,0.0,0.0,3.79,-0.23,3.7969724782,1.1863349730000001,0.3460143671,1.2357655969,0.0,0.0,0.0,1.1863349730000001,0.3460143671,1.2357655969,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 07:00:00,3.88,-0.23,3.8868110322,0.0,0.0,0.0,3.88,-0.23,3.8868110322,1.245235065,0.3631935606,1.2971198594,0.0,0.0,0.0,1.245235065,0.3631935606,1.2971198594,3.67,0.0,3.67,0.0,0.0,0.0,3.67,0.0,3.67,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 07:30:00,3.99,-0.23,3.996623575,0.0,0.0,0.0,3.99,-0.23,3.996623575,1.3446470227,0.392188715,1.400673982,0.0019200000000000003,0.0005600000000000001,0.002,1.3427270227,0.391628715,1.398673982,3.91,-0.22,3.9161843675,0.0,0.0,0.0,3.91,-0.22,3.9161843675,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 08:00:00,4.12,0.0,4.12,0.0,0.0,0.0,4.12,0.0,4.12,1.3983922026,0.4078643924,1.4566585443,0.009600000000000001,0.0028,0.01,1.3887922026,0.40506439240000003,1.4466585443,4.04,0.0,4.04,0.0,0.0,0.0,4.04,0.0,4.04,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 08:30:00,4.25,0.0,4.25,0.0,0.0,0.0,4.25,0.0,4.25,1.500627715,0.4376830836,1.5631538698,0.02688,0.007840000000000001,0.028,1.473747715,0.4298430836,1.5351538698,4.01632,0.00476,4.0163228207,0.01632,0.00476,0.017,4.0,0.0,4.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 09:00:00,4.4,0.0,4.4,0.0,0.0,0.0,4.4,0.0,4.4,1.6266348359,0.4744351605,1.6944112874,0.04608,0.01344,0.048,1.5805548359000001,0.4609951605,1.6464112873999999,4.11032,0.011760000000000001,4.1103368232,0.04032,0.011760000000000001,0.042,4.07,0.0,4.07,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 09:30:00,4.53672,0.0019600000000000004,4.5367204234,0.00672,0.0019600000000000004,0.007,4.53,0.0,4.53,1.7581009885,0.512779455,1.8313551964,0.05568000000000001,0.01624,0.058,1.7024209885000001,0.496539455,1.7733551964,4.3732,0.0126,4.3732181514,0.0432,0.0126,0.045,4.33,0.0,4.33,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 10:00:00,4.67672,0.0019600000000000004,4.6767204107,0.00672,0.0019600000000000004,0.007,4.67,0.0,4.67,1.8027446656000001,0.5258005275000001,1.8778590266,0.051840000000000004,0.015120000000000001,0.054,1.7509046656,0.5106805275,1.8238590266,4.4124,0.23820000000000002,4.4188248438,0.062400000000000004,0.0182,0.065,4.35,0.22,4.3555596655,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 10:30:00,4.92672,0.0019600000000000004,4.9267203899,0.00672,0.0019600000000000004,0.007,4.92,0.0,4.92,1.8550482249,0.5410557323,1.932341901,0.05952,0.01736,0.062,1.7955282249,0.5236957323,1.8703419010000002,3.64976,0.40368000000000004,3.6720165577,0.6297600000000001,0.18368,0.656,3.02,0.22,3.028002642,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 11:00:00,4.83112,0.0061600000000000005,4.8311239272,0.021120000000000003,0.0061600000000000005,0.022,4.8100000000000005,0.0,4.8100000000000005,1.8847988236000002,0.5497329902,1.9633321079,0.07488,0.021840000000000002,0.078,1.8099188236,0.5278929902,1.8853321079,3.66064,0.38352,3.6806755902,0.56064,0.16352000000000003,0.584,3.1,0.22,3.1077966471,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 11:30:00,4.90152,0.00336,4.9015211516,0.01152,0.00336,0.012,4.89,0.0,4.89,1.8525060222,0.5403142565,1.9296937731,0.06912,0.02016,0.07200000000000001,1.7833860222,0.5201542565,1.8576937731,3.67992,0.30456,3.6925015911,0.28992,0.08456000000000001,0.302,3.39,0.22,3.3971311426,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 12:00:00,5.01864,0.00252,5.0186406327,0.00864,0.00252,0.009000000000000001,5.01,0.0,5.01,1.9418379457000001,0.5663694008,2.0227478601,0.07680000000000001,0.0224,0.08,1.8650379457000001,0.5439694008,1.9427478601,3.9558400000000002,0.24212000000000003,3.963242637,0.07584,0.02212,0.079,3.88,0.22,3.8862321083999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 12:30:00,5.01768,0.0022400000000000002,5.0176805,0.007680000000000001,0.0022400000000000002,0.008,5.01,0.0,5.01,1.9517219475,0.5692522347,2.0330436953,0.08832000000000001,0.02576,0.092,1.8634019474999999,0.5434922347,1.9410436952999999,4.8295200000000005,0.23736000000000002,4.8353493359,0.05952,0.01736,0.062,4.77,0.22,4.7750706801,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 13:00:00,4.92592,0.007560000000000001,4.9259258013,0.025920000000000002,0.007560000000000001,0.027,4.9,0.0,4.9,1.8698736475,0.5453798138,1.9477850494000002,0.08064,0.023520000000000003,0.084,1.7892336475000001,0.5218598138,1.8637850494000001,4.06048,0.23764000000000002,4.067428008,0.060480000000000006,0.017640000000000003,0.063,4.0,0.22,4.0060454316,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 13:30:00,4.86264,0.00952,4.862649319,0.03264,0.00952,0.034,4.83,0.0,4.83,1.8274891699,0.5330176745,1.9036345519000002,0.07488,0.021840000000000002,0.078,1.7526091699,0.5111776745000001,1.8256345519,3.90848,0.27164000000000005,3.9179081408,0.10848000000000001,0.03164,0.113,3.8,0.24,3.8075714045,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 14:00:00,4.65976,0.00868,4.6597680844,0.02976,0.00868,0.031,4.63,0.0,4.63,1.7621844313000001,0.5139704591,1.8356087826,0.08832000000000001,0.02576,0.092,1.6738644313000002,0.4882104591,1.7436087826,3.46176,0.26968000000000003,3.4722484934,0.10176,0.02968,0.106,3.36,0.24,3.3685605234000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 14:30:00,4.56072,0.008960000000000001,4.5607288014,0.030720000000000004,0.008960000000000001,0.032,4.53,0.0,4.53,1.6476032004,0.4805509334,1.7162533337,0.0864,0.0252,0.09,1.5612032004,0.4553509334,1.6262533337,3.408,0.289,3.4202317173,0.168,0.049,0.17500000000000002,3.24,0.24,3.248876729,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 15:00:00,4.6788,0.3784,4.694076693,0.028800000000000003,0.008400000000000001,0.03,4.65,0.37,4.6646972035,1.7088456276000001,0.4984133081,1.7800475288,0.07104,0.020720000000000002,0.074,1.6378056276000001,0.4776933081,1.7060475288,3.49568,0.25624,3.5050588583,0.05568000000000001,0.01624,0.058,3.44,0.24,3.44836193,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 15:30:00,4.88632,0.39476000000000006,4.9022401614,0.01632,0.00476,0.017,4.87,0.39,4.8855910594,1.6973256276000002,0.49505330810000003,1.7680475288,0.05952,0.01736,0.062,1.6378056276000001,0.4776933081,1.7060475288,3.93744,0.25092000000000003,3.9454270491,0.03744,0.010920000000000001,0.039,3.9,0.24,3.9073776372,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 16:00:00,4.91192,0.35056000000000004,4.9244137113,0.0019200000000000003,0.0005600000000000001,0.002,4.91,0.35000000000000003,4.9224587352,1.8025906905,0.5257556181,1.8776986359,0.04608,0.01344,0.048,1.7565106905,0.5123156181,1.8296986359,4.0892,0.22560000000000002,4.0954184157,0.019200000000000002,0.0056,0.02,4.07,0.22,4.075941609,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 16:30:00,5.08096,0.39028,5.0959270992,0.0009600000000000001,0.00028000000000000003,0.001,5.08,0.39,5.0949484786,1.9615031580000002,0.5721050877,2.0432324562,0.030720000000000004,0.008960000000000001,0.032,1.930783158,0.5631450877,2.0112324562,4.24672,0.22196000000000002,4.2525165491,0.00672,0.0019600000000000004,0.007,4.24,0.22,4.2457037108,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 17:00:00,5.33,0.48,5.3515698631,0.0,0.0,0.0,5.33,0.48,5.3515698631,2.0603760379,0.6009430111,2.1462250395,0.015360000000000002,0.0044800000000000005,0.016,2.0450160379,0.5964630111,2.1302250395,4.29384,0.25112,4.3011769552,0.0038400000000000005,0.0011200000000000001,0.004,4.29,0.25,4.2972782084,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 17:30:00,5.71,0.61,5.7424907488,0.0,0.0,0.0,5.71,0.61,5.7424907488,2.1562240098,0.6288986695000001,2.2460666769,0.0019200000000000003,0.0005600000000000001,0.002,2.1543040098,0.6283386695000001,2.2440666769,4.49,0.22,4.495386524,0.0,0.0,0.0,4.49,0.22,4.495386524,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 18:00:00,5.96,0.68,5.9986665185,0.0,0.0,0.0,5.96,0.68,5.9986665185,2.1580868088,0.6294419859,2.2480070925,0.0,0.0,0.0,2.1580868088,0.6294419859,2.2480070925,4.51,0.22,4.5153626654,0.0,0.0,0.0,4.51,0.22,4.5153626654,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 18:30:00,6.41,1.0,6.4875342003,0.0,0.0,0.0,6.41,1.0,6.4875342003,2.1637610073,0.6310969604000001,2.2539177159,0.0,0.0,0.0,2.1637610073,0.6310969604000001,2.2539177159,4.68,0.22,4.6851680866,0.0,0.0,0.0,4.68,0.22,4.6851680866,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 19:00:00,6.63,1.17,6.7324438356,0.0,0.0,0.0,6.63,1.17,6.7324438356,2.2401720498,0.6533835145,2.3335125519,0.0,0.0,0.0,2.2401720498,0.6533835145,2.3335125519,4.78,0.22,4.7850600832,0.0,0.0,0.0,4.78,0.22,4.7850600832,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 19:30:00,6.46,1.04,6.5431796552,0.0,0.0,0.0,6.46,1.04,6.5431796552,2.1917354291,0.6392561668,2.2830577387,0.0,0.0,0.0,2.1917354291,0.6392561668,2.2830577387,4.72,0.22,4.7251243370000005,0.0,0.0,0.0,4.72,0.22,4.7251243370000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 20:00:00,6.46,1.11,6.5546700909,0.0,0.0,0.0,6.46,1.11,6.5546700909,2.0551650797,0.5994231482,2.140796958,0.0,0.0,0.0,2.0551650797,0.5994231482,2.140796958,4.55,0.22,4.5553155763,0.0,0.0,0.0,4.55,0.22,4.5553155763,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 20:30:00,6.05,1.06,6.1421576014,0.0,0.0,0.0,6.05,1.06,6.1421576014,1.9929055296,0.5812641128,2.07594326,0.0,0.0,0.0,1.9929055296,0.5812641128,2.07594326,4.31,0.22,4.3156111966,0.0,0.0,0.0,4.31,0.22,4.3156111966,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 21:00:00,5.97,0.9,6.0374580744,0.0,0.0,0.0,5.97,0.9,6.0374580744,1.8760428145999999,0.5471791542000001,1.9542112652,0.0,0.0,0.0,1.8760428145999999,0.5471791542000001,1.9542112652,4.12,0.0,4.12,0.0,0.0,0.0,4.12,0.0,4.12,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 21:30:00,4.6,-0.22,4.6052578647,0.0,0.0,0.0,4.6,-0.22,4.6052578647,1.7616313532,0.5138091447,1.8350326596,0.0,0.0,0.0,1.7616313532,0.5138091447,1.8350326596,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 22:00:00,5.12,0.33,5.1306237438,0.0,0.0,0.0,5.12,0.33,5.1306237438,1.6728762478,0.4879222389,1.7425794248000002,0.0,0.0,0.0,1.6728762478,0.4879222389,1.7425794248000002,3.77,0.0,3.77,0.0,0.0,0.0,3.77,0.0,3.77,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 22:30:00,5.04,0.9400000000000001,5.1269094004,0.0,0.0,0.0,5.04,0.9400000000000001,5.1269094004,1.4993851154,0.43732065870000003,1.5618594952,0.0,0.0,0.0,1.4993851154,0.43732065870000003,1.5618594952,3.67,0.5,3.7039033464999997,0.0,0.0,0.0,3.67,0.5,3.7039033464999997,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 23:00:00,4.93,1.01,5.032395056,0.0,0.0,0.0,4.93,1.01,5.032395056,1.3804963166,0.402644759,1.4380169965,0.0,0.0,0.0,1.3804963166,0.402644759,1.4380169965,3.5,0.0,3.5,0.0,0.0,0.0,3.5,0.0,3.5,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 23:30:00,4.74,0.96,4.8362382075,0.0,0.0,0.0,4.74,0.96,4.8362382075,1.245023062,0.3631317264,1.2968990229,0.0,0.0,0.0,1.245023062,0.3631317264,1.2968990229,3.31,0.0,3.31,0.0,0.0,0.0,3.31,0.0,3.31,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 00:00:00,4.85,1.01,4.9540488492,0.0,0.0,0.0,4.85,1.01,4.9540488492,1.1736882862,0.3423257502,1.2225919648,0.0,0.0,0.0,1.1736882862,0.3423257502,1.2225919648,3.24,0.0,3.24,0.0,0.0,0.0,3.24,0.0,3.24,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 00:30:00,4.75,0.98,4.8500412369,0.0,0.0,0.0,4.75,0.98,4.8500412369,1.1389508849,0.3321940081,1.1864071718,0.0,0.0,0.0,1.1389508849,0.3321940081,1.1864071718,3.2,0.0,3.2,0.0,0.0,0.0,3.2,0.0,3.2,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 01:00:00,4.58,0.81,4.6510751445,0.0,0.0,0.0,4.58,0.81,4.6510751445,1.3016561351,0.37964970610000004,1.3558918074,0.0,0.0,0.0,1.3016561351,0.37964970610000004,1.3558918074,3.33,0.0,3.33,0.0,0.0,0.0,3.33,0.0,3.33,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 01:30:00,3.7800000000000002,0.16,3.783384728,0.0,0.0,0.0,3.7800000000000002,0.16,3.783384728,1.2722974582,0.3710867587,1.3253098523,0.0,0.0,0.0,1.2722974582,0.3710867587,1.3253098523,3.25,0.0,3.25,0.0,0.0,0.0,3.25,0.0,3.25,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 02:00:00,4.69,0.53,4.7198516926,0.0,0.0,0.0,4.69,0.53,4.7198516926,1.2188492524,0.3554976986,1.269634638,0.0,0.0,0.0,1.2188492524,0.3554976986,1.269634638,3.15,0.0,3.15,0.0,0.0,0.0,3.15,0.0,3.15,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 02:30:00,4.59,1.0,4.6976696350000005,0.0,0.0,0.0,4.59,1.0,4.6976696350000005,1.1600525846,0.3383486705,1.208388109,0.0,0.0,0.0,1.1600525846,0.3383486705,1.208388109,3.11,0.0,3.11,0.0,0.0,0.0,3.11,0.0,3.11,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 03:00:00,4.74,1.06,4.8570773105,0.0,0.0,0.0,4.74,1.06,4.8570773105,1.1305597223000001,0.32974658570000004,1.1776663774,0.0,0.0,0.0,1.1305597223000001,0.32974658570000004,1.1776663774,2.98,0.34,2.9993332592,0.0,0.0,0.0,2.98,0.34,2.9993332592,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 03:30:00,5.16,1.06,5.2677509432,0.0,0.0,0.0,5.16,1.06,5.2677509432,1.1557746131,0.33710092880000003,1.2039318887000001,0.0,0.0,0.0,1.1557746131,0.33710092880000003,1.2039318887000001,2.93,0.0,2.93,0.0,0.0,0.0,2.93,0.0,2.93,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 04:00:00,4.8100000000000005,1.01,4.9148957263,0.0,0.0,0.0,4.8100000000000005,1.01,4.9148957263,1.1136676543,0.3248197325,1.1600704732,0.0,0.0,0.0,1.1136676543,0.3248197325,1.1600704732,2.86,-0.22,2.8684490583,0.0,0.0,0.0,2.86,-0.22,2.8684490583,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 04:30:00,4.44,1.09,4.5718377049,0.0,0.0,0.0,4.44,1.09,4.5718377049,1.1156197448,0.3253890922,1.1621039009,0.0,0.0,0.0,1.1156197448,0.3253890922,1.1621039009,2.82064,-0.19648000000000002,2.8274749159,0.08064,0.023520000000000003,0.084,2.74,-0.22,2.7488179278000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 05:00:00,3.81,0.28,3.8202748592,0.0,0.0,0.0,3.81,0.28,3.8202748592,1.1146436996,0.3251044124,1.1610871871,0.0,0.0,0.0,1.1146436996,0.3251044124,1.1610871871,2.82688,0.28784000000000004,2.8414965071,0.02688,0.007840000000000001,0.028,2.8,0.28,2.8139651739,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 05:30:00,4.17,0.5,4.1998690456,0.0,0.0,0.0,4.17,0.5,4.1998690456,1.1426593581,0.3332756461,1.1902701647,0.0,0.0,0.0,1.1426593581,0.3332756461,1.1902701647,3.00224,0.012320000000000001,3.0022652781,0.04224000000000001,0.012320000000000001,0.044,2.96,0.0,2.96,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 06:00:00,4.06,0.5,4.0906723164,0.0,0.0,0.0,4.06,0.5,4.0906723164,1.2844569537,0.37463327820000003,1.3379759935,0.0,0.0,0.0,1.2844569537,0.37463327820000003,1.3379759935,3.5091200000000002,0.02016,3.5091779094,0.06912,0.02016,0.07200000000000001,3.44,0.0,3.44,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 06:30:00,4.95,0.5700000000000001,4.982710106,0.0,0.0,0.0,4.95,0.5700000000000001,4.982710106,1.4745924016,0.4300894505,1.5360337517,0.0,0.0,0.0,1.4745924016,0.4300894505,1.5360337517,3.99432,0.018760000000000002,3.9943640545,0.06432,0.018760000000000002,0.067,3.93,0.0,3.93,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 07:00:00,6.01,0.9400000000000001,6.0830666608,0.0,0.0,0.0,6.01,0.9400000000000001,6.0830666608,1.6209835622000002,0.4727868723,1.688524544,0.0,0.0,0.0,1.6209835622000002,0.4727868723,1.688524544,4.36952,0.23736000000000002,4.3759621571,0.05952,0.01736,0.062,4.31,0.22,4.3156111966,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 07:30:00,7.35,1.6400000000000001,7.5307436552,0.0,0.0,0.0,7.35,1.6400000000000001,7.5307436552,1.865776215,0.5441847294000001,1.9435168907,0.0,0.0,0.0,1.865776215,0.5441847294000001,1.9435168907,4.93,0.33,4.9410322808,0.0,0.0,0.0,4.93,0.33,4.9410322808,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 08:00:00,7.87,1.76,8.0643970636,0.0,0.0,0.0,7.87,1.76,8.0643970636,1.9915729867,0.5808754545,2.0745551945,0.0,0.0,0.0,1.9915729867,0.5808754545,2.0745551945,5.65,0.51,5.6729710029,0.0,0.0,0.0,5.65,0.51,5.6729710029,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 08:30:00,8.21,1.9500000000000002,8.4384003223,0.0,0.0,0.0,8.21,1.9500000000000002,8.4384003223,2.0877964181,0.6089406219,2.1747879355,0.0,0.0,0.0,2.0877964181,0.6089406219,2.1747879355,5.80384,0.5611200000000001,5.8309016798,0.0038400000000000005,0.0011200000000000001,0.004,5.8,0.56,5.8269717693,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 09:00:00,8.39,1.8399999999999999,8.5893946236,0.0,0.0,0.0,8.39,1.8399999999999999,8.5893946236,2.1171459497,0.6175009020000001,2.2053603643,0.0,0.0,0.0,2.1171459497,0.6175009020000001,2.2053603643,5.91184,0.64512,5.9469346726,0.051840000000000004,0.015120000000000001,0.054,5.86,0.63,5.893767895,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 09:30:00,8.87,2.01,9.0948886744,0.0,0.0,0.0,8.87,2.01,9.0948886744,2.1134087106,0.6164108739,2.2014674069,0.0,0.0,0.0,2.1134087106,0.6164108739,2.2014674069,6.18,0.7000000000000001,6.2195176662,0.0,0.0,0.0,6.18,0.7000000000000001,6.2195176662,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 10:00:00,8.31,1.96,8.5380149918,0.0,0.0,0.0,8.31,1.96,8.5380149918,2.0879025027,0.6089715633,2.1748984404,0.0,0.0,0.0,2.0879025027,0.6089715633,2.1748984404,6.12,0.7000000000000001,6.1599025966,0.0,0.0,0.0,6.12,0.7000000000000001,6.1599025966,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 10:30:00,8.1,1.78,8.2932743835,0.0,0.0,0.0,8.1,1.78,8.2932743835,1.9726784472,0.5753645471000001,2.0548733825,0.0019200000000000003,0.0005600000000000001,0.002,1.9707584472000002,0.5748045471000001,2.0528733825,6.00152,0.73336,6.0461606992,0.01152,0.00336,0.012,5.99,0.73,6.0343185199,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 11:00:00,7.92,1.45,8.0516395846,0.0,0.0,0.0,7.92,1.45,8.0516395846,1.8987477586,0.5538014296,1.9778622485000001,0.00576,0.00168,0.006,1.8929877586,0.5521214296,1.9718622485,5.86456,0.69008,5.9050211177000005,0.03456,0.01008,0.036000000000000004,5.83,0.68,5.8695229789,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 11:30:00,7.95,1.17,8.0356331424,0.0,0.0,0.0,7.95,1.17,8.0356331424,1.932941599,0.5637746330000001,2.0134808323,0.0019200000000000003,0.0005600000000000001,0.002,1.9310215990000001,0.5632146330000001,2.0114808323,5.85304,0.71672,5.8967588385,0.02304,0.00672,0.024,5.83,0.71,5.8730741524,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 12:00:00,8.55,1.75,8.7272561553,0.0,0.0,0.0,8.55,1.75,8.7272561553,1.8545249292000001,0.5409031044,1.9317968013,0.01152,0.00336,0.012,1.8430049292000001,0.5375431044,1.9197968013,5.7044,0.7442000000000001,5.7527396082,0.014400000000000001,0.004200000000000001,0.015,5.69,0.74,5.7379177408,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 12:30:00,8.55,2.05,8.7923261996,0.0,0.0,0.0,8.55,2.05,8.7923261996,1.9205313642,0.5601549812000001,2.0005535044,0.015360000000000002,0.0044800000000000005,0.016,1.9051713642,0.5556749812,1.9845535044,6.06496,0.69728,6.1049110722,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.04,0.6900000000000001,6.0792844974,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 13:00:00,8.31,1.9500000000000002,8.5357249253,0.0,0.0,0.0,8.31,1.9500000000000002,8.5357249253,1.8537903153,0.540688842,1.9310315784,0.00576,0.00168,0.006,1.8480303153,0.539008842,1.9250315784,6.19728,0.6950400000000001,6.2361334174,0.01728,0.00504,0.018000000000000002,6.18,0.6900000000000001,6.2184001158,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 13:30:00,8.38,2.07,8.6318769685,0.0,0.0,0.0,8.38,2.07,8.6318769685,1.8058209362,0.5266977731,1.8810634752,0.01344,0.003920000000000001,0.014,1.7923809362,0.5227777731000001,1.8670634752000002,5.4692,0.7356,5.518446883,0.019200000000000002,0.0056,0.02,5.45,0.73,5.4986725671,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 14:00:00,7.74,2.03,8.0017810517,0.0,0.0,0.0,7.74,2.03,8.0017810517,1.6541997035,0.4824749135,1.7231246912,0.015360000000000002,0.0044800000000000005,0.016,1.6388397035,0.4779949135,1.7071246912,5.16744,0.8109200000000001,5.2306813514,0.27744,0.08092,0.289,4.89,0.73,4.9441885077,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 14:30:00,7.88,2.14,8.16541487,0.0,0.0,0.0,7.88,2.14,8.16541487,1.608534753,0.4691559696,1.6755570344000001,0.01728,0.00504,0.018000000000000002,1.591254753,0.4641159696,1.6575570344,5.10936,0.76148,5.1657924271,0.039360000000000006,0.01148,0.041,5.07,0.75,5.1251731678,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 15:00:00,7.57,1.56,7.7290685079,0.0,0.0,0.0,7.57,1.56,7.7290685079,1.6227061951000001,0.47328930690000004,1.6903189533,0.009600000000000001,0.0028,0.01,1.6131061950999999,0.4704893069,1.6803189533,5.254,0.757,5.3082544212,0.024,0.007,0.025,5.23,0.75,5.2835026261,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 15:30:00,7.16,0.9500000000000001,7.2227487842,0.0,0.0,0.0,7.16,0.9500000000000001,7.2227487842,1.6004488666999999,0.4667975861,1.6671342360999999,0.0,0.0,0.0,1.6004488666999999,0.4667975861,1.6671342360999999,5.47056,0.59308,5.5026148875,0.010560000000000002,0.0030800000000000003,0.011,5.46,0.59,5.4917847736,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 16:00:00,7.33,1.07,7.4076851985,0.0,0.0,0.0,7.33,1.07,7.4076851985,1.7374523683,0.5067569407,1.8098462169,0.0019200000000000003,0.0005600000000000001,0.002,1.7355323683,0.5061969407,1.8078462169,5.35288,0.45084,5.3718321828,0.00288,0.00084,0.003,5.35,0.45,5.3688918782,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 16:30:00,8.06,1.48,8.1947544197,0.0,0.0,0.0,8.06,1.48,8.1947544197,1.9260748619,0.5617718347,2.0063279812,0.0,0.0,0.0,1.9260748619,0.5617718347,2.0063279812,5.43,0.33,5.4400183823,0.0,0.0,0.0,5.43,0.33,5.4400183823,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 17:00:00,7.24,1.56,7.4061595986,0.0,0.0,0.0,7.24,1.56,7.4061595986,2.0841077318,0.6078647551,2.170945554,0.0,0.0,0.0,2.0841077318,0.6078647551,2.170945554,5.61,0.33,5.6196975008,0.0,0.0,0.0,5.61,0.33,5.6196975008,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 17:30:00,7.27,1.5,7.4231327618,0.0,0.0,0.0,7.27,1.5,7.4231327618,2.1010360482,0.6128021807,2.1885792169,0.0,0.0,0.0,2.1010360482,0.6128021807,2.1885792169,5.5,0.29,5.507640148,0.0,0.0,0.0,5.5,0.29,5.507640148,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 18:00:00,6.8,0.62,6.8282062066,0.0,0.0,0.0,6.8,0.62,6.8282062066,2.1084799314,0.6149733133,2.1963332619,0.0,0.0,0.0,2.1084799314,0.6149733133,2.1963332619,5.34,0.23,5.3449508885,0.0,0.0,0.0,5.34,0.23,5.3449508885,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 18:30:00,7.25,1.19,7.3470129985,0.0,0.0,0.0,7.25,1.19,7.3470129985,2.1717278313,0.6334206175,2.2622164909,0.0,0.0,0.0,2.1717278313,0.6334206175,2.2622164909,5.41,0.29,5.4177670677,0.0,0.0,0.0,5.41,0.29,5.4177670677,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 19:00:00,7.08,1.19,7.1793105519000004,0.0,0.0,0.0,7.08,1.19,7.1793105519000004,2.1024113242,0.6132033029,2.1900117961,0.0,0.0,0.0,2.1024113242,0.6132033029,2.1900117961,5.21,0.24,5.2155249017,0.0,0.0,0.0,5.21,0.24,5.2155249017,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 19:30:00,7.18,1.46,7.3269366041,0.0,0.0,0.0,7.18,1.46,7.3269366041,2.0381288497,0.5944542478,2.1230508851,0.0,0.0,0.0,2.0381288497,0.5944542478,2.1230508851,5.15,0.24,5.1555892001,0.0,0.0,0.0,5.15,0.24,5.1555892001,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 20:00:00,6.61,0.81,6.6594444213,0.0,0.0,0.0,6.61,0.81,6.6594444213,1.9619367937,0.5722315648,2.0436841601,0.0,0.0,0.0,1.9619367937,0.5722315648,2.0436841601,4.98,0.30000000000000004,4.9890279614,0.0,0.0,0.0,4.98,0.30000000000000004,4.9890279614,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 20:30:00,6.35,0.47000000000000003,6.3673699437,0.0,0.0,0.0,6.35,0.47000000000000003,6.3673699437,1.9321102137000001,0.5635321457,2.012614806,0.0,0.0,0.0,1.9321102137000001,0.5635321457,2.012614806,4.78,0.27,4.7876194502,0.0,0.0,0.0,4.78,0.27,4.7876194502,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 21:00:00,6.35,1.19,6.4605417729,0.0,0.0,0.0,6.35,1.19,6.4605417729,1.7941705742,0.5232997508,1.8689276815,0.0,0.0,0.0,1.7941705742,0.5232997508,1.8689276815,4.62,0.27,4.6278828853,0.0,0.0,0.0,4.62,0.27,4.6278828853,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 21:30:00,6.14,1.35,6.2866604807,0.0,0.0,0.0,6.14,1.35,6.2866604807,1.7000387397,0.49584463240000004,1.7708736872,0.0,0.0,0.0,1.7000387397,0.49584463240000004,1.7708736872,4.36,0.22,4.3655469302,0.0,0.0,0.0,4.36,0.22,4.3655469302,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 22:00:00,5.76,1.26,5.8962021675,0.0,0.0,0.0,5.76,1.26,5.8962021675,1.5683580944000002,0.45743777750000003,1.6337063484,0.0,0.0,0.0,1.5683580944000002,0.45743777750000003,1.6337063484,3.64192,0.25556,3.6508755388000003,0.12192000000000001,0.03556,0.127,3.52,0.22,3.5268682992000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 22:30:00,5.6,1.24,5.7356429457,0.0,0.0,0.0,5.6,1.24,5.7356429457,1.4481751627000001,0.4223844224,1.5085157944,0.0,0.0,0.0,1.4481751627000001,0.4223844224,1.5085157944,3.4664800000000002,0.26564000000000004,3.4766432374000003,0.15648,0.04564000000000001,0.163,3.31,0.22,3.3173031215,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 23:00:00,5.38,1.24,5.5210506247,0.0,0.0,0.0,5.38,1.24,5.5210506247,1.3700250301999999,0.39959063380000004,1.4271094065,0.0,0.0,0.0,1.3700250301999999,0.39959063380000004,1.4271094065,3.31672,0.25196,3.3262765068,0.00672,0.0019600000000000004,0.007,3.31,0.25,3.3194276615,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 23:30:00,4.61,0.98,4.7130138977,0.0,0.0,0.0,4.61,0.98,4.7130138977,1.2524134041,0.36528724290000003,1.3045972959,0.0,0.0,0.0,1.2524134041,0.36528724290000003,1.3045972959,3.29,0.0,3.29,0.0,0.0,0.0,3.29,0.0,3.29,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 00:00:00,4.55,0.8,4.6197943677,0.0,0.0,0.0,4.55,0.8,4.6197943677,1.1326095836,0.3303444619,1.1798016496,0.0,0.0,0.0,1.1326095836,0.3303444619,1.1798016496,3.45,0.0,3.45,0.0,0.0,0.0,3.45,0.0,3.45,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 00:30:00,4.72,0.8200000000000001,4.7906993226,0.0,0.0,0.0,4.72,0.8200000000000001,4.7906993226,1.0966532065,0.3198571852,1.1423470901,0.0,0.0,0.0,1.0966532065,0.3198571852,1.1423470901,3.39,0.0,3.39,0.0,0.0,0.0,3.39,0.0,3.39,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 01:00:00,5.22,1.33,5.3867708323,0.0,0.0,0.0,5.22,1.33,5.3867708323,1.2109818620000001,0.3532030431,1.2614394396,0.0,0.0,0.0,1.2109818620000001,0.3532030431,1.2614394396,3.46,0.0,3.46,0.0,0.0,0.0,3.46,0.0,3.46,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 01:30:00,4.74,1.27,4.9071886045,0.0,0.0,0.0,4.74,1.27,4.9071886045,1.2366663187,0.36069434300000003,1.288194082,0.0,0.0,0.0,1.2366663187,0.36069434300000003,1.288194082,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 02:00:00,4.78,1.01,4.8855398883,0.0,0.0,0.0,4.78,1.01,4.8855398883,1.2043677003,0.3512739126,1.2545496879,0.0,0.0,0.0,1.2043677003,0.3512739126,1.2545496879,3.32,0.0,3.32,0.0,0.0,0.0,3.32,0.0,3.32,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 02:30:00,5.02,1.18,5.156820726,0.0,0.0,0.0,5.02,1.18,5.156820726,1.1481945491,0.3348900768,1.1960359886,0.0,0.0,0.0,1.1481945491,0.3348900768,1.1960359886,3.24,0.0,3.24,0.0,0.0,0.0,3.24,0.0,3.24,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 03:00:00,4.8100000000000005,1.1,4.9341767297,0.0,0.0,0.0,4.8100000000000005,1.1,4.9341767297,1.100287354,0.3209171449,1.1461326604,0.0,0.0,0.0,1.100287354,0.3209171449,1.1461326604,3.13,0.0,3.13,0.0,0.0,0.0,3.13,0.0,3.13,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 03:30:00,4.62,1.01,4.7291119674,0.0,0.0,0.0,4.62,1.01,4.7291119674,1.0906017259,0.31809217,1.1360434644,0.0,0.0,0.0,1.0906017259,0.31809217,1.1360434644,3.08448,0.059640000000000006,3.0850565311,0.20448000000000002,0.059640000000000006,0.213,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 04:00:00,4.45,0.71,4.5062845006,0.0,0.0,0.0,4.45,0.71,4.5062845006,1.0446843661,0.3046996068,1.0882128814,0.0,0.0,0.0,1.0446843661,0.3046996068,1.0882128814,3.09256,0.38408000000000003,3.1163191107,0.5625600000000001,0.16408,0.586,2.5300000000000002,0.22,2.5395472036999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 04:30:00,5.03,0.89,5.1081307736,0.0,0.0,0.0,5.03,0.89,5.1081307736,1.0428353672,0.3041603154,1.0862868409,0.0,0.0,0.0,1.0428353672,0.3041603154,1.0862868409,3.044,0.077,3.0449737273,0.264,0.077,0.275,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 05:00:00,5.21,1.15,5.3354100124,0.0,0.0,0.0,5.21,1.15,5.3354100124,1.0409863684,0.3036210241,1.0843608004,0.0,0.0,0.0,1.0409863684,0.3036210241,1.0843608004,3.06032,0.08176000000000001,3.0614119618,0.28032,0.08176000000000001,0.292,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 05:30:00,4.75,1.09,4.8734587307,0.0,0.0,0.0,4.75,1.09,4.8734587307,1.096886493,0.3199252271,1.1425900969,0.0,0.0,0.0,1.096886493,0.3199252271,1.1425900969,3.24816,0.23988,3.2570056494,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.18,0.22,3.1876009788,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 06:00:00,4.36,0.77,4.4274710615,0.0,0.0,0.0,4.36,0.77,4.4274710615,1.2502172191,0.3646466889,1.3023096031999999,0.0,0.0,0.0,1.2502172191,0.3646466889,1.3023096031999999,3.86,0.22,3.8662643469,0.0,0.0,0.0,3.86,0.22,3.8662643469,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 06:30:00,5.34,0.6000000000000001,5.3736021438,0.0,0.0,0.0,5.34,0.6000000000000001,5.3736021438,1.4271996671,0.4162665696,1.4866663199,0.0,0.0,0.0,1.4271996671,0.4162665696,1.4866663199,4.19,0.22,4.1957716811,0.0,0.0,0.0,4.19,0.22,4.1957716811,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 07:00:00,6.24,1.21,6.3562331612000005,0.0,0.0,0.0,6.24,1.21,6.3562331612000005,1.6235440599,0.4735336841,1.691191729,0.0,0.0,0.0,1.6235440599,0.4735336841,1.691191729,4.55,0.24,4.5563252737,0.0,0.0,0.0,4.55,0.24,4.5563252737,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 07:30:00,7.65,1.6,7.8155294127,0.0,0.0,0.0,7.65,1.6,7.8155294127,1.8480303153,0.539008842,1.9250315784,0.0,0.0,0.0,1.8480303153,0.539008842,1.9250315784,5.05,0.34,5.0614326035,0.0,0.0,0.0,5.05,0.34,5.0614326035,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 08:00:00,8.0,1.9100000000000001,8.2248465031,0.0,0.0,0.0,8.0,1.9100000000000001,8.2248465031,1.9206281302,0.5601832046,2.0006543023,0.0,0.0,0.0,1.9206281302,0.5601832046,2.0006543023,5.32344,0.49392,5.3463043684,0.01344,0.003920000000000001,0.014,5.31,0.49,5.3325603607,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 08:30:00,8.35,1.74,8.5293669167,0.0,0.0,0.0,8.35,1.74,8.5293669167,1.9482149607,0.5682293635,2.0293905841,0.0,0.0,0.0,1.9482149607,0.5682293635,2.0293905841,5.5884,0.6762,5.6291616605,0.39840000000000003,0.11620000000000001,0.41500000000000004,5.19,0.56,5.2201245196,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 09:00:00,8.14,1.17,8.2236549052,0.0,0.0,0.0,8.14,1.17,8.2236549052,1.9957205972,0.5820851742,2.078875622,0.0,0.0,0.0,1.9957205972,0.5820851742,2.078875622,5.73664,0.70652,5.7799834775,0.29664,0.08652000000000001,0.309,5.44,0.62,5.4752168907,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 09:30:00,8.62,1.54,8.7564833124,0.0,0.0,0.0,8.62,1.54,8.7564833124,1.9860926670999999,0.5792770279,2.0688465283,0.0,0.0,0.0,1.9860926670999999,0.5792770279,2.0688465283,5.78304,0.70172,5.8254581451,0.14304,0.04172,0.149,5.64,0.66,5.6784857136,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 10:00:00,8.42,1.9300000000000002,8.6383621133,0.0,0.0,0.0,8.42,1.9300000000000002,8.6383621133,1.9104884009,0.5572257836,1.9900920842,0.0019200000000000003,0.0005600000000000001,0.002,1.9085684009000001,0.5566657836000001,1.9880920842,5.5662400000000005,0.67932,5.6075398706,0.06624000000000001,0.01932,0.069,5.5,0.66,5.5394584573,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 10:30:00,8.23,2.16,8.5087308102,0.0,0.0,0.0,8.23,2.16,8.5087308102,1.8622277029,0.5431497467,1.9398205238,0.00576,0.00168,0.006,1.8564677029,0.5414697467,1.9338205238000001,5.5968800000000005,0.69784,5.6402168753,0.02688,0.007840000000000001,0.028,5.57,0.6900000000000001,5.6125751665,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 11:00:00,8.56,2.14,8.8234460388,0.0,0.0,0.0,8.56,2.14,8.8234460388,1.8136302996,0.5289755041,1.8891982288,0.021120000000000003,0.0061600000000000005,0.022,1.7925102996,0.5228155041,1.8671982288,5.28632,1.12976,5.405694849,1.33632,0.38976000000000005,1.392,3.95,0.74,4.0187187013,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 11:30:00,8.42,2.2800000000000002,8.7232333455,0.0,0.0,0.0,8.42,2.2800000000000002,8.7232333455,1.7169645734999999,0.5007813339,1.7885047641,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.6920045735,0.4935013339,1.7625047641,5.12392,0.8765600000000001,5.1983568173,3.31392,0.9665600000000001,3.452,1.81,-0.09,1.8122361877,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 12:00:00,8.52,2.31,8.8275987675,0.0,0.0,0.0,8.52,2.31,8.8275987675,1.636794346,0.4773983509,1.7049941104,0.030720000000000004,0.008960000000000001,0.032,1.606074346,0.4684383509,1.6729941104,5.1468,0.8224,5.2120909432,0.5568000000000001,0.16240000000000002,0.58,4.59,0.66,4.6372082118,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 12:30:00,7.77,1.25,7.8699047008,0.0,0.0,0.0,7.77,1.25,7.8699047008,1.7286791139000002,0.5041980749,1.8007074103,0.028800000000000003,0.008400000000000001,0.03,1.6998791139,0.4957980749,1.7707074103,5.51032,0.6317600000000001,5.5464175103999995,0.04032,0.011760000000000001,0.042,5.47,0.62,5.5050249772,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 13:00:00,7.53,1.32,7.6448217769,0.0,0.0,0.0,7.53,1.32,7.6448217769,1.7239761351,0.5028263727,1.7958084741,0.021120000000000003,0.0061600000000000005,0.022,1.7028561351,0.4966663727,1.7738084741,5.52976,0.65868,5.5688513178,0.02976,0.00868,0.031,5.5,0.65,5.538275905,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 13:30:00,7.1,1.25,7.2091955168,0.0,0.0,0.0,7.1,1.25,7.2091955168,1.7284416669,0.5041288195,1.8004600697000002,0.021120000000000003,0.0061600000000000005,0.022,1.7073216669,0.4979688195,1.7784600697,5.06784,0.66312,5.1110400507,0.14784,0.043120000000000006,0.154,4.92,0.62,4.9589111708,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 14:00:00,6.95,1.01,7.0230050548,0.0,0.0,0.0,6.95,1.01,7.0230050548,1.6519423278,0.4818165123,1.7207732581,0.01344,0.003920000000000001,0.014,1.6385023278,0.4778965123,1.7067732581000001,5.03064,0.71852,5.0816935956,0.20064,0.05852,0.209,4.83,0.66,4.874884614,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 14:30:00,7.77,1.8399999999999999,7.9848919842,0.0,0.0,0.0,7.77,1.8399999999999999,7.9848919842,1.6384725669,0.477887832,1.7067422572000002,0.00576,0.00168,0.006,1.6327125669,0.47620783200000005,1.7007422572,5.14208,0.66644,5.1850871738,0.022080000000000002,0.00644,0.023,5.12,0.66,5.1623637997,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 15:00:00,7.96,1.99,8.204980195,0.0,0.0,0.0,7.96,1.99,8.204980195,1.6327125669,0.47620783200000005,1.7007422572,0.0,0.0,0.0,1.6327125669,0.47620783200000005,1.7007422572,5.25344,0.6639200000000001,5.295226303,0.01344,0.003920000000000001,0.014,5.24,0.66,5.2814013292,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 15:30:00,7.88,2.13,8.1627997648,0.0,0.0,0.0,7.88,2.13,8.1627997648,1.6897305710000001,0.4928380832,1.7601360114,0.0,0.0,0.0,1.6897305710000001,0.4928380832,1.7601360114,5.6909600000000005,0.5102800000000001,5.7137913333,0.0009600000000000001,0.00028000000000000003,0.001,5.69,0.51,5.7128101666,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 16:00:00,8.13,1.87,8.3422898535,0.0,0.0,0.0,8.13,1.87,8.3422898535,1.8180969855,0.5302782874,1.8938510266000002,0.0,0.0,0.0,1.8180969855,0.5302782874,1.8938510266000002,5.58,0.43,5.5965435762,0.0,0.0,0.0,5.58,0.43,5.5965435762,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 16:30:00,8.41,1.9100000000000001,8.6241637276,0.0,0.0,0.0,8.41,1.9100000000000001,8.6241637276,1.9378322999000002,0.5652010875,2.0185753124,0.0,0.0,0.0,1.9378322999000002,0.5652010875,2.0185753124,5.41,0.34,5.4206733899,0.0,0.0,0.0,5.41,0.34,5.4206733899,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 17:00:00,7.45,1.17,7.541312883,0.0,0.0,0.0,7.45,1.17,7.541312883,2.0019225584,0.5838940795,2.0853359984,0.0,0.0,0.0,2.0019225584,0.5838940795,2.0853359984,5.53,0.34,5.5404422206,0.0,0.0,0.0,5.53,0.34,5.5404422206,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 17:30:00,6.71,0.46,6.7257490289,0.0,0.0,0.0,6.71,0.46,6.7257490289,2.0274656798,0.5913441566000001,2.1119434164,0.0,0.0,0.0,2.0274656798,0.5913441566000001,2.1119434164,5.36,0.24,5.3653704439,0.0,0.0,0.0,5.36,0.24,5.3653704439,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 18:00:00,6.53,0.4,6.5422396777,0.0,0.0,0.0,6.53,0.4,6.5422396777,2.159606912,0.6298853493000001,2.2495905334,0.0,0.0,0.0,2.159606912,0.6298853493000001,2.2495905334,5.36,0.27,5.3667960647,0.0,0.0,0.0,5.36,0.27,5.3667960647,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 18:30:00,7.16,1.09,7.2424926648,0.0,0.0,0.0,7.16,1.09,7.2424926648,2.2740990176,0.6632788801,2.3688531434,0.0,0.0,0.0,2.2740990176,0.6632788801,2.3688531434,5.25,0.23,5.2550356802,0.0,0.0,0.0,5.25,0.23,5.2550356802,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 19:00:00,7.23,1.5,7.3839623509,0.0,0.0,0.0,7.23,1.5,7.3839623509,2.1334903017,0.6222680047,2.2223857309,0.0,0.0,0.0,2.1334903017,0.6222680047,2.2223857309,4.95976,0.27368000000000003,4.9673051044,0.14976,0.043680000000000004,0.156,4.8100000000000005,0.23,4.8154958208,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 19:30:00,7.23,1.33,7.3513128079,0.0,0.0,0.0,7.23,1.33,7.3513128079,2.0264794916,0.5910565184000001,2.1109161371,0.0,0.0,0.0,2.0264794916,0.5910565184000001,2.1109161371,4.8748000000000005,0.3164,4.8850572156,0.12480000000000001,0.0364,0.13,4.75,0.28,4.758245475,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 20:00:00,7.17,1.32,7.2904938104,0.0,0.0,0.0,7.17,1.32,7.2904938104,1.9448274019,0.5672413255000001,2.025861877,0.0,0.0,0.0,1.9448274019,0.5672413255000001,2.025861877,4.7,0.22,4.7051461189,0.0,0.0,0.0,4.7,0.22,4.7051461189,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 20:30:00,6.87,1.22,6.9774852203,0.0,0.0,0.0,6.87,1.22,6.9774852203,1.913838879,0.5582030064,1.9935821657,0.0,0.0,0.0,1.913838879,0.5582030064,1.9935821657,4.52,0.22,4.5253508151,0.0,0.0,0.0,4.52,0.22,4.5253508151,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 21:00:00,6.11,1.12,6.2118032809,0.0,0.0,0.0,6.11,1.12,6.2118032809,1.7942133074000002,0.5233122147,1.8689721952,0.0,0.0,0.0,1.7942133074000002,0.5233122147,1.8689721952,4.68,0.22,4.6851680866,0.0,0.0,0.0,4.68,0.22,4.6851680866,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 21:30:00,5.45,0.4,5.4646591842,0.0,0.0,0.0,5.45,0.4,5.4646591842,1.6777569730000002,0.48934578380000004,1.7476635135,0.0,0.0,0.0,1.6777569730000002,0.48934578380000004,1.7476635135,4.35,0.22,4.3555596655,0.0,0.0,0.0,4.35,0.22,4.3555596655,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 22:00:00,5.04,0.8300000000000001,5.1078860598,0.0,0.0,0.0,5.04,0.8300000000000001,5.1078860598,1.581953557,0.4614031208,1.6478682886,0.0,0.0,0.0,1.581953557,0.4614031208,1.6478682886,4.05,0.0,4.05,0.0,0.0,0.0,4.05,0.0,4.05,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 22:30:00,5.38,1.01,5.473983924,0.0,0.0,0.0,5.38,1.01,5.473983924,1.4295546465,0.4169534386,1.4891194235,0.0,0.0,0.0,1.4295546465,0.4169534386,1.4891194235,3.83,0.22,3.8363133343999998,0.0,0.0,0.0,3.83,0.22,3.8363133343999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 23:00:00,5.11,1.23,5.2559490104,0.0,0.0,0.0,5.11,1.23,5.2559490104,1.3460000168000001,0.3925833382,1.4020833508,0.0,0.0,0.0,1.3460000168000001,0.3925833382,1.4020833508,3.55,0.0,3.55,0.0,0.0,0.0,3.55,0.0,3.55,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 23:30:00,5.11,1.11,5.2291681939,0.0,0.0,0.0,5.11,1.11,5.2291681939,1.2278112436,0.3581116127,1.2789700454,0.0,0.0,0.0,1.2278112436,0.3581116127,1.2789700454,3.32,-0.22,3.3272811724,0.0,0.0,0.0,3.32,-0.22,3.3272811724,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 00:00:00,5.09,1.13,5.2139236665,0.0,0.0,0.0,5.09,1.13,5.2139236665,1.1172060263,0.3258517577,1.1637562774,0.0,0.0,0.0,1.1172060263,0.3258517577,1.1637562774,2.9792,0.1106,2.9812522537,0.37920000000000004,0.1106,0.395,2.6,0.0,2.6,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 00:30:00,5.07,1.13,5.1944008317,0.0,0.0,0.0,5.07,1.13,5.1944008317,1.0966532065,0.3198571852,1.1423470901,0.0,0.0,0.0,1.0966532065,0.3198571852,1.1423470901,3.00104,0.09072000000000001,3.0024108979,0.31104000000000004,0.09072000000000001,0.324,2.69,0.0,2.69,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 01:00:00,4.5,1.03,4.6163730352,0.0,0.0,0.0,4.5,1.03,4.6163730352,1.2234993516000001,0.35685397760000004,1.2744784913,0.0,0.0,0.0,1.2234993516000001,0.35685397760000004,1.2744784913,3.0812,-0.1584,3.08526887,0.2112,0.0616,0.22,2.87,-0.22,2.8784197053,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 01:30:00,4.63,0.78,4.6952422728,0.0,0.0,0.0,4.63,0.78,4.6952422728,1.1876548788,0.34639933970000003,1.2371404988,0.0,0.0,0.0,1.1876548788,0.34639933970000003,1.2371404988,3.1008,0.029400000000000003,3.1009393738,0.1008,0.029400000000000003,0.105,3.0,0.0,3.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 02:00:00,4.54,1.05,4.659839053,0.0,0.0,0.0,4.54,1.05,4.659839053,1.1530011148,0.3362919918,1.2010428279,0.0,0.0,0.0,1.1530011148,0.3362919918,1.2010428279,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 02:30:00,4.95,1.17,5.0863936143,0.0,0.0,0.0,4.95,1.17,5.0863936143,1.1479529488,0.3348196101,1.1957843217,0.0,0.0,0.0,1.1479529488,0.3348196101,1.1957843217,3.2800000000000002,-0.22,3.2873697693,0.0,0.0,0.0,3.2800000000000002,-0.22,3.2873697693,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 03:00:00,5.01,1.07,5.1229874097,0.0,0.0,0.0,5.01,1.07,5.1229874097,1.0706322054,0.3122677266,1.1152418806,0.0,0.0,0.0,1.0706322054,0.3122677266,1.1152418806,3.08,-0.22,3.0878471465,0.0,0.0,0.0,3.08,-0.22,3.0878471465,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 03:30:00,5.11,1.1400000000000001,5.2356183971,0.0,0.0,0.0,5.11,1.1400000000000001,5.2356183971,1.0725204456,0.3128184633,1.1172087975,0.0,0.0,0.0,1.0725204456,0.3128184633,1.1172087975,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 04:00:00,5.17,1.17,5.300735798,0.0,0.0,0.0,5.17,1.17,5.300735798,1.0269565905,0.2995290056,1.0697464485000001,0.0,0.0,0.0,1.0269565905,0.2995290056,1.0697464485000001,3.03,0.0,3.03,0.0,0.0,0.0,3.03,0.0,3.03,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 04:30:00,4.27,0.41000000000000003,4.2896386794,0.0,0.0,0.0,4.27,0.41000000000000003,4.2896386794,1.0314726705,0.30084619560000003,1.0744506985,0.0,0.0,0.0,1.0314726705,0.30084619560000003,1.0744506985,2.95,0.0,2.95,0.0,0.0,0.0,2.95,0.0,2.95,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 05:00:00,4.29,0.41000000000000003,4.3095475401,0.0,0.0,0.0,4.29,0.41000000000000003,4.3095475401,1.0332791025,0.3013730716,1.0763323985,0.0,0.0,0.0,1.0332791025,0.3013730716,1.0763323985,2.9444,0.5192,2.9898260819,0.6144000000000001,0.1792,0.64,2.33,0.34,2.3546761985,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 05:30:00,4.22,0.56,4.2569942447999995,0.0,0.0,0.0,4.22,0.56,4.2569942447999995,1.111960157,0.3243217125,1.1582918303,0.0,0.0,0.0,1.111960157,0.3243217125,1.1582918303,3.1828,0.12040000000000001,3.1850764512,0.4128,0.12040000000000001,0.43,2.77,0.0,2.77,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 06:00:00,4.26,0.5,4.2892423573,0.0,0.0,0.0,4.26,0.5,4.2892423573,1.2312202521,0.3591059069,1.282521096,0.0,0.0,0.0,1.2312202521,0.3591059069,1.282521096,3.5424800000000003,0.10864000000000001,3.5441454823000003,0.37248000000000003,0.10864000000000001,0.388,3.17,0.0,3.17,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 06:30:00,5.38,0.81,5.4406341542,0.0,0.0,0.0,5.38,0.81,5.4406341542,1.4488738581,0.4225882086,1.5092436022,0.0,0.0,0.0,1.4488738581,0.4225882086,1.5092436022,4.03056,0.36308,4.0468804035,0.25056,0.07308,0.261,3.7800000000000002,0.29,3.7911080175,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 07:00:00,6.41,1.25,6.5307426836,0.0,0.0,0.0,6.41,1.25,6.5307426836,1.632951673,0.47627757130000004,1.7009913261,0.0,0.0,0.0,1.632951673,0.47627757130000004,1.7009913261,4.45,0.22,4.4554348834,0.0,0.0,0.0,4.45,0.22,4.4554348834,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 07:30:00,7.38,1.81,7.598716997,0.0,0.0,0.0,7.38,1.81,7.598716997,1.9498235232,0.5686985276000001,2.03106617,0.0,0.0,0.0,1.9498235232,0.5686985276000001,2.03106617,5.1,0.30000000000000004,5.1088159098,0.0,0.0,0.0,5.1,0.30000000000000004,5.1088159098,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 08:00:00,7.62,1.75,7.8183693952,0.0,0.0,0.0,7.62,1.75,7.8183693952,2.0334780854,0.5930977749,2.118206339,0.0,0.0,0.0,2.0334780854,0.5930977749,2.118206339,5.42,0.38,5.4333047034,0.0,0.0,0.0,5.42,0.38,5.4333047034,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 08:30:00,8.26,1.9500000000000002,8.4870548484,0.0,0.0,0.0,8.26,1.9500000000000002,8.4870548484,2.013647905,0.5873139723,2.097549901,0.0,0.0,0.0,2.013647905,0.5873139723,2.097549901,5.73,0.43,5.7461117288,0.0,0.0,0.0,5.73,0.43,5.7461117288,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 09:00:00,8.77,2.14,9.0273196465,0.0,0.0,0.0,8.77,2.14,9.0273196465,2.0464990614,0.5968955596000001,2.1317698556,0.0,0.0,0.0,2.0464990614,0.5968955596000001,2.1317698556,5.89672,0.49196000000000006,5.9172063848,0.00672,0.0019600000000000004,0.007,5.89,0.49,5.9103468595,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 09:30:00,8.94,2.09,9.1810511381,0.0,0.0,0.0,8.94,2.09,9.1810511381,2.2194915295,0.6473516961,2.3119703432,0.0,0.0,0.0,2.2194915295,0.6473516961,2.3119703432,6.06256,0.6190800000000001,6.0940867897,0.20256000000000002,0.05908000000000001,0.211,5.86,0.56,5.8866968667,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 10:00:00,8.34,1.81,8.5341490496,0.0,0.0,0.0,8.34,1.81,8.5341490496,2.1907010207,0.6389544644,2.2819802299,0.0,0.0,0.0,2.1907010207,0.6389544644,2.2819802299,6.03888,0.72884,6.0827032971,0.33888,0.09884000000000001,0.353,5.7,0.63,5.734710106,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 10:30:00,7.84,1.08,7.9140381601000005,0.0,0.0,0.0,7.84,1.08,7.9140381601000005,2.1745078144,0.6342314459,2.2651123067,0.0,0.0,0.0,2.1745078144,0.6342314459,2.2651123067,5.96688,0.6728400000000001,6.0046957125,0.14688,0.04284,0.153,5.82,0.63,5.8539986334,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 11:00:00,8.33,1.3599999999999999,8.4402902794,0.0,0.0,0.0,8.33,1.3599999999999999,8.4402902794,2.2160637316,0.6463519217,2.3083997205,0.0,0.0,0.0,2.2160637316,0.6463519217,2.3083997205,6.024,0.667,6.0608138892,0.024,0.007,0.025,6.0,0.66,6.0361908519,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 11:30:00,9.13,2.01,9.3486362642,0.0,0.0,0.0,9.13,2.01,9.3486362642,2.2336205746,0.6514726676,2.3266880985,0.0,0.0,0.0,2.2336205746,0.6514726676,2.3266880985,6.1,0.7000000000000001,6.1400325732,0.0,0.0,0.0,6.1,0.7000000000000001,6.1400325732,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 12:00:00,8.98,2.12,9.2268521176,0.0,0.0,0.0,8.98,2.12,9.2268521176,2.2160637316,0.6463519217,2.3083997205,0.0,0.0,0.0,2.2160637316,0.6463519217,2.3083997205,6.41,0.61,6.4389595433,0.0,0.0,0.0,6.41,0.61,6.4389595433,0.0,0.0,0.0,0.0,0.0,0.0
