Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2021-03-10 12:30:00,8.73,1.88,8.9301343775,0.0,0.0,0.0,8.73,1.88,8.9301343775,2.1469407709,0.6261910582,2.2363966363,0.0,0.0,0.0,2.1469407709,0.6261910582,2.2363966363,6.32,0.5700000000000001,6.3456520548,0.0,0.0,0.0,6.32,0.5700000000000001,6.3456520548,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 13:00:00,8.94,2.0,9.1609824801,0.0,0.0,0.0,8.94,2.0,9.1609824801,2.1242509607,0.6195731969,2.2127614174,0.0,0.0,0.0,2.1242509607,0.6195731969,2.2127614174,6.32,0.5700000000000001,6.3456520548,0.0,0.0,0.0,6.32,0.5700000000000001,6.3456520548,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 13:30:00,8.38,2.06,8.6294843415,0.0,0.0,0.0,8.38,2.06,8.6294843415,2.072035698,0.6043437452,2.1583705187,0.0,0.0,0.0,2.072035698,0.6043437452,2.1583705187,6.24096,0.57028,6.2669610658,0.0009600000000000001,0.00028000000000000003,0.001,6.24,0.5700000000000001,6.2659795723,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 14:00:00,8.43,2.06,8.6780470153,0.0,0.0,0.0,8.43,2.06,8.6780470153,2.0480808533,0.5973569156,2.1334175556,0.0,0.0,0.0,2.0480808533,0.5973569156,2.1334175556,5.77,0.62,5.8032146264,0.0,0.0,0.0,5.77,0.62,5.8032146264,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 14:30:00,8.45,1.88,8.6566101911,0.0,0.0,0.0,8.45,1.88,8.6566101911,1.9965729324,0.582333772,2.0797634713,0.0,0.0,0.0,1.9965729324,0.582333772,2.0797634713,5.69928,0.6810400000000001,5.7398264782,0.20928000000000002,0.061040000000000004,0.218,5.49,0.62,5.5248981891,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 15:00:00,8.07,1.35,8.1821390846,0.0,0.0,0.0,8.07,1.35,8.1821390846,1.9760131291,0.5763371627,2.0583470095,0.0,0.0,0.0,1.9760131291,0.5763371627,2.0583470095,5.72128,0.6820400000000001,5.7617899476000005,0.041280000000000004,0.01204,0.043000000000000003,5.68,0.67,5.719379337,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 15:30:00,7.91,1.16,7.9946044305,0.0,0.0,0.0,7.91,1.16,7.9946044305,1.9880959709,0.5798613249,2.0709333031,0.0,0.0,0.0,1.9880959709,0.5798613249,2.0709333031,5.87,0.55,5.895710305,0.0,0.0,0.0,5.87,0.55,5.895710305,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 16:00:00,7.88,0.86,7.9267900187,0.0,0.0,0.0,7.88,0.86,7.9267900187,2.0740534679,0.6049322615,2.1604723624,0.0,0.0,0.0,2.0740534679,0.6049322615,2.1604723624,6.02,0.45,6.0367955076,0.0,0.0,0.0,6.02,0.45,6.0367955076,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 16:30:00,8.53,1.54,8.667900553199999,0.0,0.0,0.0,8.53,1.54,8.667900553199999,2.1773957112,0.6350737491,2.2681205325000002,0.0,0.0,0.0,2.1773957112,0.6350737491,2.2681205325000002,5.77,0.34,5.7800086505,0.0,0.0,0.0,5.77,0.34,5.7800086505,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 17:00:00,7.69,1.51,7.8368488565,0.0,0.0,0.0,7.69,1.51,7.8368488565,2.2133427768,0.6455583099000001,2.3055653925,0.0,0.0,0.0,2.2133427768,0.6455583099000001,2.3055653925,5.7,0.37,5.7119961485,0.0,0.0,0.0,5.7,0.37,5.7119961485,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 17:30:00,7.47,1.63,7.6457700724,0.0,0.0,0.0,7.47,1.63,7.6457700724,2.2152980266,0.6461285911,2.3076021111,0.0,0.0,0.0,2.2152980266,0.6461285911,2.3076021111,5.51,0.31,5.5187136182,0.0,0.0,0.0,5.51,0.31,5.5187136182,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 18:00:00,6.92,0.71,6.9563280544,0.0,0.0,0.0,6.92,0.71,6.9563280544,2.2638270973,0.6602829034000001,2.3581532263,0.0,0.0,0.0,2.2638270973,0.6602829034000001,2.3581532263,5.15184,0.34512000000000004,5.1633867955,0.29184000000000004,0.08512,0.304,4.86,0.26,4.8669497635,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 18:30:00,7.21,1.04,7.2846207863,0.0,0.0,0.0,7.21,1.04,7.2846207863,2.211387527,0.6449880287,2.303528674,0.0,0.0,0.0,2.211387527,0.6449880287,2.303528674,4.9788,0.3184,4.9889706353,0.26880000000000004,0.0784,0.28,4.71,0.24,4.7161106857,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 19:00:00,7.35,1.31,7.465828822,0.0,0.0,0.0,7.35,1.31,7.465828822,2.1601591175,0.6300464093,2.2501657474,0.0,0.0,0.0,2.1601591175,0.6300464093,2.2501657474,4.99464,0.30052,5.0036727511,0.10464000000000001,0.030520000000000002,0.109,4.89,0.27,4.8974483152,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 19:30:00,7.05,1.23,7.1564935548,0.0,0.0,0.0,7.05,1.23,7.1564935548,2.0862054809,0.6084765986,2.1731307093,0.0,0.0,0.0,2.0862054809,0.6084765986,2.1731307093,5.28,0.35000000000000003,5.2915876635,0.0,0.0,0.0,5.28,0.35000000000000003,5.2915876635,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 20:00:00,6.37,0.30000000000000004,6.3770604513,0.0,0.0,0.0,6.37,0.30000000000000004,6.3770604513,1.9463265542000001,0.5676785783,2.027423494,0.0,0.0,0.0,1.9463265542000001,0.5676785783,2.027423494,5.14,0.35000000000000003,5.1519025612,0.0,0.0,0.0,5.14,0.35000000000000003,5.1519025612,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 20:30:00,6.47,0.77,6.5156580635,0.0,0.0,0.0,6.47,0.77,6.5156580635,1.929328069,0.5627206868,2.0097167386,0.0,0.0,0.0,1.929328069,0.5627206868,2.0097167386,5.36,0.35000000000000003,5.3714150836,0.0,0.0,0.0,5.36,0.35000000000000003,5.3714150836,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 21:00:00,5.94,1.23,6.0660118694,0.0,0.0,0.0,5.94,1.23,6.0660118694,1.7629404511,0.5141909649,1.8363963032,0.0,0.0,0.0,1.7629404511,0.5141909649,1.8363963032,5.15,0.35000000000000003,5.1618795027,0.0,0.0,0.0,5.15,0.35000000000000003,5.1618795027,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 21:30:00,6.4,1.46,6.5644192432,0.0,0.0,0.0,6.4,1.46,6.5644192432,1.6829903714,0.4908721917,1.7531149703,0.0,0.0,0.0,1.6829903714,0.4908721917,1.7531149703,4.82,0.29,4.8287161855,0.0,0.0,0.0,4.82,0.29,4.8287161855,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 22:00:00,5.65,1.24,5.7844705894,0.0,0.0,0.0,5.65,1.24,5.7844705894,1.5852413497,0.46236206030000004,1.6512930726000001,0.0,0.0,0.0,1.5852413497,0.46236206030000004,1.6512930726000001,3.99,0.26,3.9984622044,0.0,0.0,0.0,3.99,0.26,3.9984622044,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 22:30:00,5.48,1.19,5.6077178959000005,0.0,0.0,0.0,5.48,1.19,5.6077178959000005,1.4088207513,0.4109060525,1.4675216159,0.0,0.0,0.0,1.4088207513,0.4109060525,1.4675216159,3.48368,0.26024,3.4933867808,0.10368000000000001,0.030240000000000003,0.108,3.38,0.23,3.3878164058999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 23:00:00,5.41,1.21,5.5436630489,0.0,0.0,0.0,5.41,1.21,5.5436630489,1.265098002,0.3689869172,1.3178104187,0.0,0.0,0.0,1.265098002,0.3689869172,1.3178104187,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 23:30:00,4.67,0.48,4.6946032846,0.0,0.0,0.0,4.67,0.48,4.6946032846,1.1636431675,0.3393959239,1.2121282995,0.0,0.0,0.0,1.1636431675,0.3393959239,1.2121282995,3.24,0.22,3.2474605463,0.0,0.0,0.0,3.24,0.22,3.2474605463,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 00:00:00,4.5,0.5,4.5276925691,0.0,0.0,0.0,4.5,0.5,4.5276925691,1.1145668797,0.32508200660000003,1.1610071663000001,0.0,0.0,0.0,1.1145668797,0.32508200660000003,1.1610071663000001,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 00:30:00,4.86,1.07,4.976394277,0.0,0.0,0.0,4.86,1.07,4.976394277,1.0818846605,0.3155496927,1.1269631881,0.0,0.0,0.0,1.0818846605,0.3155496927,1.1269631881,3.7,0.25,3.7084363282,0.0,0.0,0.0,3.7,0.25,3.7084363282,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 01:00:00,4.98,1.24,5.1320561182,0.0,0.0,0.0,4.98,1.24,5.1320561182,1.1946341845,0.3484349705,1.2444106088,0.0,0.0,0.0,1.1946341845,0.3484349705,1.2444106088,3.7,0.0,3.7,0.0,0.0,0.0,3.7,0.0,3.7,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 01:30:00,4.86,1.18,5.001199856,0.0,0.0,0.0,4.86,1.18,5.001199856,1.1925085009,0.3478149794,1.2421963551,0.0,0.0,0.0,1.1925085009,0.3478149794,1.2421963551,3.7199999999999998,0.24,3.7277338961,0.0,0.0,0.0,3.7199999999999998,0.24,3.7277338961,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 02:00:00,4.75,0.9500000000000001,4.8440685379,0.0,0.0,0.0,4.75,0.9500000000000001,4.8440685379,1.1428828342,0.33334082670000004,1.1905029523,0.0,0.0,0.0,1.1428828342,0.33334082670000004,1.1905029523,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 02:30:00,4.78,1.12,4.9094602555,0.0,0.0,0.0,4.78,1.12,4.9094602555,1.122992129,0.327539371,1.1697834678,0.0,0.0,0.0,1.122992129,0.327539371,1.1697834678,3.11,0.255,3.1204366682,0.12,0.035,0.125,2.99,0.22,2.9980827207000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 03:00:00,5.07,1.19,5.2077826376,0.0,0.0,0.0,5.07,1.19,5.2077826376,1.0946838232,0.3192827818,1.1402956492,0.0,0.0,0.0,1.0946838232,0.3192827818,1.1402956492,3.04376,0.015680000000000003,3.0438003877,0.05376,0.015680000000000003,0.056,2.99,0.0,2.99,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 03:30:00,4.65,1.03,4.762709313,0.0,0.0,0.0,4.65,1.03,4.762709313,1.0520338041,0.3068431929,1.0958685459,0.0,0.0,0.0,1.0520338041,0.3068431929,1.0958685459,3.00432,-0.20124000000000003,3.011052341,0.06432,0.018760000000000002,0.067,2.94,-0.22,2.9482198018,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 04:00:00,4.35,0.65,4.3982951242,0.0,0.0,0.0,4.35,0.65,4.3982951242,1.0311447725,0.3007505587,1.0741091381,0.0,0.0,0.0,1.0311447725,0.3007505587,1.0741091381,2.96576,0.00168,2.9657604758,0.00576,0.00168,0.006,2.96,0.0,2.96,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 04:30:00,5.05,0.9500000000000001,5.1385795703,0.0,0.0,0.0,5.05,0.9500000000000001,5.1385795703,1.0283852415,0.2999456954,1.0712346265,0.0,0.0,0.0,1.0283852415,0.2999456954,1.0712346265,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 05:00:00,4.49,0.9500000000000001,4.5894008324,0.0,0.0,0.0,4.49,0.9500000000000001,4.5894008324,1.0256257104,0.2991408322,1.068360115,0.0,0.0,0.0,1.0256257104,0.2991408322,1.068360115,3.27,0.0,3.27,0.0,0.0,0.0,3.27,0.0,3.27,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 05:30:00,4.76,1.17,4.9016833843,0.0,0.0,0.0,4.76,1.17,4.9016833843,1.1255489686,0.3282851158,1.1724468423,0.0,0.0,0.0,1.1255489686,0.3282851158,1.1724468423,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 06:00:00,4.32,0.22,4.3255982245,0.0,0.0,0.0,4.32,0.22,4.3255982245,1.1782017058,0.3436421642,1.2272934435,0.0,0.0,0.0,1.1782017058,0.3436421642,1.2272934435,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 06:30:00,5.19,0.73,5.2410876734,0.0,0.0,0.0,5.19,0.73,5.2410876734,1.3236011911,0.3860503474,1.3787512408,0.0,0.0,0.0,1.3236011911,0.3860503474,1.3787512408,4.04136,0.30248,4.052663914,0.11136000000000001,0.03248,0.116,3.93,0.27,3.9392638906,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 07:00:00,6.4,1.3,6.5306967469,0.0,0.0,0.0,6.4,1.3,6.5306967469,1.5190230798000002,0.44304839830000003,1.5823157080999999,0.0,0.0,0.0,1.5190230798000002,0.44304839830000003,1.5823157080999999,4.31112,0.38116000000000005,4.3279369912,0.38112,0.11116000000000001,0.397,3.93,0.27,3.9392638906,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 07:30:00,7.19,1.58,7.3615555421,0.0,0.0,0.0,7.19,1.58,7.3615555421,1.7660634634,0.5151018435,1.8396494410000002,0.0,0.0,0.0,1.7660634634,0.5151018435,1.8396494410000002,4.7968,0.45740000000000003,4.8185583944,0.1968,0.0574,0.20500000000000002,4.6,0.4,4.6173585522,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 08:00:00,7.4,1.75,7.6041107304,0.0,0.0,0.0,7.4,1.75,7.6041107304,1.8946511925,0.5526065978,1.9735949922,0.0,0.0,0.0,1.8946511925,0.5526065978,1.9735949922,5.13928,0.5660400000000001,5.1703578406,0.08928000000000001,0.02604,0.093,5.05,0.54,5.0787892258,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 08:30:00,8.14,1.75,8.3259894307,0.0,0.0,0.0,8.14,1.75,8.3259894307,1.8491412111,0.5393328532,1.9261887616000002,0.0,0.0,0.0,1.8491412111,0.5393328532,1.9261887616000002,5.41096,0.59028,5.4430615098,0.0009600000000000001,0.00028000000000000003,0.001,5.41,0.59,5.4420768095,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 09:00:00,8.06,1.5,8.1983900859,0.0,0.0,0.0,8.06,1.5,8.1983900859,1.9175194177,0.5592764968,1.9974160601,0.0,0.0,0.0,1.9175194177,0.5592764968,1.9974160601,5.59192,0.55056,5.6189576969,0.0019200000000000003,0.0005600000000000001,0.002,5.59,0.55,5.6169920776,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 09:30:00,7.28,0.98,7.3456653885,0.0,0.0,0.0,7.28,0.98,7.3456653885,1.8800017016,0.5483338296,1.9583351059,0.0019200000000000003,0.0005600000000000001,0.002,1.8780817016,0.5477738296,1.9563351059,5.77728,0.48504,5.7976053677,0.01728,0.00504,0.018000000000000002,5.76,0.48,5.7799653978,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 10:00:00,7.4,0.9400000000000001,7.4594637877,0.0,0.0,0.0,7.4,0.9400000000000001,7.4594637877,1.9369229344,0.5649358559000001,2.0176280566,0.00576,0.00168,0.006,1.9311629344,0.5632558559,2.0116280566,5.94384,0.52112,5.9666405958,0.0038400000000000005,0.0011200000000000001,0.004,5.94,0.52,5.9627175013,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 10:30:00,7.69,1.01,7.7560428055,0.0,0.0,0.0,7.69,1.01,7.7560428055,1.7788066042000001,0.5188185929,1.852923546,0.028800000000000003,0.008400000000000001,0.03,1.7500066042,0.5104185929,1.8229235460000002,5.85192,0.5805600000000001,5.8806477194,0.0019200000000000003,0.0005600000000000001,0.002,5.85,0.58,5.878681825,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 11:00:00,7.76,1.11,7.8389859038,0.0,0.0,0.0,7.76,1.11,7.8389859038,1.795168577,0.523590835,1.8699672676999999,0.019200000000000002,0.0056,0.02,1.775968577,0.517990835,1.8499672677,5.66192,0.62056,5.6958259103,0.0019200000000000003,0.0005600000000000001,0.002,5.66,0.62,5.6938563382,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 11:30:00,7.76,1.09,7.8361789158,0.0,0.0,0.0,7.76,1.09,7.8361789158,1.751175376,0.5107594847,1.8241410166,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.726215376,0.5034794847,1.7981410166,5.39304,0.73172,5.4424529947,0.38304000000000005,0.11172000000000001,0.399,5.01,0.62,5.0482175072,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 12:00:00,8.05,1.12,8.1275396031,0.0,0.0,0.0,8.05,1.12,8.1275396031,1.9397789033000001,0.5657688468000001,2.0206030243,0.0,0.0,0.0,1.9397789033000001,0.5657688468000001,2.0206030243,5.62288,0.6558400000000001,5.6609986398,0.12288000000000002,0.035840000000000004,0.128,5.5,0.62,5.5348351376,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 12:30:00,7.59,1.09,7.6678680218,0.0,0.0,0.0,7.59,1.09,7.6678680218,1.8748238557999999,0.5468236246,1.9529415164000001,0.036480000000000005,0.01064,0.038,1.8383438558,0.5361836246,1.9149415163999999,5.34528,0.5690400000000001,5.3754836806,0.06528,0.01904,0.068,5.28,0.55,5.3085685453,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 13:00:00,7.06,0.99,7.1290742737,0.0,0.0,0.0,7.06,0.99,7.1290742737,1.7690513016,0.5159732963,1.8427617725,0.019200000000000002,0.0056,0.02,1.7498513016000001,0.5103732963000001,1.8227617725,5.82048,0.6276400000000001,5.8542223566,0.060480000000000006,0.017640000000000003,0.063,5.76,0.61,5.7922102862,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 13:30:00,7.49,0.99,7.555143943,0.0,0.0,0.0,7.49,0.99,7.555143943,1.9257326640999999,0.5616720270000001,2.0059715251,0.0,0.0,0.0,1.9257326640999999,0.5616720270000001,2.0059715251,6.01,0.59,6.0388906266,0.0,0.0,0.0,6.01,0.59,6.0388906266,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 14:00:00,7.34,1.15,7.4295423816,0.0,0.0,0.0,7.34,1.15,7.4295423816,1.6977837061,0.4951869143,1.7685246938999999,0.028800000000000003,0.008400000000000001,0.03,1.6689837061000001,0.48678691430000004,1.7385246939,5.4232,0.6026,5.4565763075,0.0432,0.0126,0.045,5.38,0.59,5.4122546134,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 14:30:00,7.21,1.04,7.2846207863,0.0,0.0,0.0,7.21,1.04,7.2846207863,1.6843437061,0.4912669143,1.7545246939,0.015360000000000002,0.0044800000000000005,0.016,1.6689837061000001,0.48678691430000004,1.7385246939,5.4136,0.5998,5.4467260808999995,0.033600000000000005,0.0098,0.035,5.38,0.59,5.4122546134,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 15:00:00,7.16,0.98,7.226755842,0.0,0.0,0.0,7.16,0.98,7.226755842,1.7182056552,0.5011433161000001,1.7897975575,0.00576,0.00168,0.006,1.7124456552,0.4994633161,1.7837975575,5.4448,0.6314000000000001,5.4812875312,0.0048000000000000004,0.0014,0.005,5.44,0.63,5.476358279,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 15:30:00,7.21,0.86,7.2611087308,0.0,0.0,0.0,7.21,0.86,7.2611087308,1.7713974594000002,0.5166575923,1.8452056868,0.0,0.0,0.0,1.7713974594000002,0.5166575923,1.8452056868,5.67152,0.5733600000000001,5.7004281243,0.01152,0.00336,0.012,5.66,0.5700000000000001,5.6886290087999996,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 16:00:00,7.5,0.86,7.549145647,0.0,0.0,0.0,7.5,0.86,7.549145647,1.8705280756,0.5455706887,1.9484667455,0.0,0.0,0.0,1.8705280756,0.5455706887,1.9484667455,5.2,0.51,5.2249497605,0.0,0.0,0.0,5.2,0.51,5.2249497605,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 16:30:00,7.1,0.65,7.1296914379,0.0,0.0,0.0,7.1,0.65,7.1296914379,1.9913608174,0.5808135718,2.0743341848,0.0,0.0,0.0,1.9913608174,0.5808135718,2.0743341848,5.22144,0.39292000000000005,5.2362029945,0.18144000000000002,0.05292,0.189,5.04,0.34,5.0514552359,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 17:00:00,6.79,0.45,6.8048952968,0.0,0.0,0.0,6.79,0.45,6.8048952968,2.0787310027,0.6062965425,2.1653447945,0.0,0.0,0.0,2.0787310027,0.6062965425,2.1653447945,5.2,0.25,5.2060061468,0.0,0.0,0.0,5.2,0.25,5.2060061468,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 17:30:00,6.62,0.47000000000000003,6.6366633183,0.0,0.0,0.0,6.62,0.47000000000000003,6.6366633183,2.0934737758,0.6105965179,2.1807018498,0.0,0.0,0.0,2.0934737758,0.6105965179,2.1807018498,5.44,0.30000000000000004,5.4482657791,0.0,0.0,0.0,5.44,0.30000000000000004,5.4482657791,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 18:00:00,6.38,0.39,6.391908948,0.0,0.0,0.0,6.38,0.39,6.391908948,2.1160817777,0.6171905185000001,2.2042518518,0.0,0.0,0.0,2.1160817777,0.6171905185000001,2.2042518518,5.47,0.24,5.4752625508,0.0,0.0,0.0,5.47,0.24,5.4752625508,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 18:30:00,6.26,0.27,6.2658199783,0.0,0.0,0.0,6.26,0.27,6.2658199783,2.1541156181,0.628283722,2.2438704356,0.0,0.0,0.0,2.1541156181,0.628283722,2.2438704356,5.24,0.24,5.2454933038,0.0,0.0,0.0,5.24,0.24,5.2454933038,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 19:00:00,6.3,0.30000000000000004,6.3071388125,0.0,0.0,0.0,6.3,0.30000000000000004,6.3071388125,2.2146104717,0.6459280543,2.306885908,0.0,0.0,0.0,2.2146104717,0.6459280543,2.306885908,5.39,0.24,5.3953405824,0.0,0.0,0.0,5.39,0.24,5.3953405824,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 19:30:00,6.08,0.26,6.0855566713,0.0,0.0,0.0,6.08,0.26,6.0855566713,2.0665505563,0.6027439123,2.1526568295,0.0,0.0,0.0,2.0665505563,0.6027439123,2.1526568295,5.28,0.24,5.2854517309,0.0,0.0,0.0,5.28,0.24,5.2854517309,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 20:00:00,5.7,0.22,5.7042440341,0.0,0.0,0.0,5.7,0.22,5.7042440341,1.9690700718,0.5743121043,2.0511146581,0.0,0.0,0.0,1.9690700718,0.5743121043,2.0511146581,4.99,0.24,4.9957682092,0.0,0.0,0.0,4.99,0.24,4.9957682092,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 20:30:00,5.47,0.22,5.474422344,0.0,0.0,0.0,5.47,0.22,5.474422344,1.9984365637,0.5828773311000001,2.0817047538,0.0,0.0,0.0,1.9984365637,0.5828773311000001,2.0817047538,4.8,0.24,4.8059962547,0.0,0.0,0.0,4.8,0.24,4.8059962547,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 21:00:00,5.31,0.22,5.3145554847,0.0,0.0,0.0,5.31,0.22,5.3145554847,1.8366636279000002,0.5356935581,1.9131912791,0.0,0.0,0.0,1.8366636279000002,0.5356935581,1.9131912791,4.67,0.24,4.676162957,0.0,0.0,0.0,4.67,0.24,4.676162957,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 21:30:00,5.09,0.22,5.0947522020000005,0.0,0.0,0.0,5.09,0.22,5.0947522020000005,1.7009263257,0.4961035117,1.7717982559,0.0,0.0,0.0,1.7009263257,0.4961035117,1.7717982559,4.39,0.24,4.3965554699,0.0,0.0,0.0,4.39,0.24,4.3965554699,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 22:00:00,4.89,0.28,4.8980097999000005,0.0,0.0,0.0,4.89,0.28,4.8980097999000005,1.5998935019,0.46663560470000004,1.6665557312,0.0,0.0,0.0,1.5998935019,0.46663560470000004,1.6665557312,3.94,0.0,3.94,0.0,0.0,0.0,3.94,0.0,3.94,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 22:30:00,4.49,0.0,4.49,0.0,0.0,0.0,4.49,0.0,4.49,1.4650752119,0.4273136035,1.5261200124,0.0,0.0,0.0,1.4650752119,0.4273136035,1.5261200124,3.73,0.0,3.73,0.0,0.0,0.0,3.73,0.0,3.73,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 23:00:00,4.24,0.0,4.24,0.0,0.0,0.0,4.24,0.0,4.24,1.3278904695,0.3873013869,1.383219239,0.0,0.0,0.0,1.3278904695,0.3873013869,1.383219239,3.55,0.0,3.55,0.0,0.0,0.0,3.55,0.0,3.55,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 23:30:00,4.05,0.0,4.05,0.0,0.0,0.0,4.05,0.0,4.05,1.2343926487,0.3600311892,1.2858256757,0.0,0.0,0.0,1.2343926487,0.3600311892,1.2858256757,3.35,0.22,3.3572161086,0.0,0.0,0.0,3.35,0.22,3.3572161086,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 00:00:00,3.86,0.0,3.86,0.0,0.0,0.0,3.86,0.0,3.86,1.1879338914,0.3464807183,1.2374311369,0.0,0.0,0.0,1.1879338914,0.3464807183,1.2374311369,3.1,0.0,3.1,0.0,0.0,0.0,3.1,0.0,3.1,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 00:30:00,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,1.1753074905,0.3427980181,1.2242786359,0.0,0.0,0.0,1.1753074905,0.3427980181,1.2242786359,2.84568,-0.16876000000000002,2.8506796733,0.17568,0.05124,0.183,2.67,-0.22,2.6790483385,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 01:00:00,4.09,0.0,4.09,0.0,0.0,0.0,4.09,0.0,4.09,1.2681272341,0.3698704433,1.3209658689000001,0.0,0.0,0.0,1.2681272341,0.3698704433,1.3209658689000001,2.95552,0.010360000000000001,2.9555381574,0.03552,0.010360000000000001,0.037,2.92,0.0,2.92,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 01:30:00,4.09,0.0,4.09,0.0,0.0,0.0,4.09,0.0,4.09,1.2214257126999999,0.3562491662,1.2723184507,0.0,0.0,0.0,1.2214257126999999,0.3562491662,1.2723184507,3.0,0.34,3.0192051934,0.0,0.0,0.0,3.0,0.34,3.0192051934,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 02:00:00,4.09,0.0,4.09,0.0,0.0,0.0,4.09,0.0,4.09,1.2013624121,0.3503973702,1.2514191792,0.0,0.0,0.0,1.2013624121,0.3503973702,1.2514191792,2.96,0.0,2.96,0.0,0.0,0.0,2.96,0.0,2.96,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 02:30:00,4.0,0.0,4.0,0.0,0.0,0.0,4.0,0.0,4.0,1.1447484608,0.33388496770000003,1.1924463133,0.0,0.0,0.0,1.1447484608,0.33388496770000003,1.1924463133,2.94,-0.22,2.9482198018,0.0,0.0,0.0,2.94,-0.22,2.9482198018,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 03:00:00,3.93,0.0,3.93,0.0,0.0,0.0,3.93,0.0,3.93,1.1080494912,0.3231811016,1.15421822,0.0,0.0,0.0,1.1080494912,0.3231811016,1.15421822,2.8697600000000003,0.00868,2.8697731269,0.02976,0.00868,0.031,2.84,0.0,2.84,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 03:30:00,3.93,0.0,3.93,0.0,0.0,0.0,3.93,0.0,3.93,1.0632794419,0.3101231706,1.107582752,0.0,0.0,0.0,1.0632794419,0.3101231706,1.107582752,2.8164800000000003,0.01064,2.8165000976,0.036480000000000005,0.01064,0.038,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 04:00:00,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,1.0642220655,0.3103981024,1.1085646516,0.0,0.0,0.0,1.0642220655,0.3103981024,1.1085646516,2.79488,0.021840000000000002,2.7949653307,0.07488,0.021840000000000002,0.078,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 04:30:00,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,1.0651646891,0.3106730343,1.1095465512,0.0,0.0,0.0,1.0651646891,0.3106730343,1.1095465512,2.78872,0.02296,2.7888145152,0.07872000000000001,0.02296,0.082,2.71,0.0,2.71,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 05:00:00,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,1.0642220655,0.3103981024,1.1085646516,0.0,0.0,0.0,1.0642220655,0.3103981024,1.1085646516,3.14,0.0,3.14,0.0,0.0,0.0,3.14,0.0,3.14,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 05:30:00,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,1.1305996287,0.329758225,1.1777079466,0.0,0.0,0.0,1.1305996287,0.329758225,1.1777079466,3.21,0.0,3.21,0.0,0.0,0.0,3.21,0.0,3.21,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 06:00:00,4.2,0.0,4.2,0.0,0.0,0.0,4.2,0.0,4.2,1.1736656726,0.3423191545,1.2225684089,0.0,0.0,0.0,1.1736656726,0.3423191545,1.2225684089,3.42072,0.22896000000000002,3.4283739586,0.030720000000000004,0.008960000000000001,0.032,3.39,0.22,3.3971311426,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 06:30:00,4.98,0.29,4.9884366288,0.0,0.0,0.0,4.98,0.29,4.9884366288,1.4427389064,0.42079884770000003,1.5028530275,0.0,0.0,0.0,1.4427389064,0.42079884770000003,1.5028530275,3.82368,0.38524,3.8430376787,0.46368000000000004,0.13524,0.483,3.36,0.25,3.3692877586,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 07:00:00,5.64,0.4,5.6541666053,0.0,0.0,0.0,5.64,0.4,5.6541666053,1.6663921147,0.48603103350000004,1.7358251195,0.0,0.0,0.0,1.6663921147,0.48603103350000004,1.7358251195,4.19432,0.41876,4.2151726181,0.30432000000000003,0.08876,0.317,3.89,0.33,3.903972336,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 07:30:00,6.39,0.55,6.4136261194,0.0,0.0,0.0,6.39,0.55,6.4136261194,1.9123295838,0.5577627953000001,1.9920099831,0.0,0.0,0.0,1.9123295838,0.5577627953000001,1.9920099831,4.74328,0.39304000000000006,4.7595362799,0.11328,0.03304,0.11800000000000001,4.63,0.36,4.6439745908,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 08:00:00,6.78,0.75,6.8213561701,0.0,0.0,0.0,6.78,0.75,6.8213561701,1.9654828144,0.5732658209,2.0473779317,0.0,0.0,0.0,1.9654828144,0.5732658209,2.0473779317,5.16,0.55,5.1892292299000005,0.0,0.0,0.0,5.16,0.55,5.1892292299000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 08:30:00,7.13,0.92,7.1891098197,0.0,0.0,0.0,7.13,0.92,7.1891098197,2.1078105007,0.6147780627,2.1956359383,0.0,0.0,0.0,2.1078105007,0.6147780627,2.1956359383,5.42,0.5700000000000001,5.4498899071,0.0,0.0,0.0,5.42,0.5700000000000001,5.4498899071,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 09:00:00,7.24,1.0,7.3087345006,0.0,0.0,0.0,7.24,1.0,7.3087345006,1.9793687628,0.5773158891,2.0618424612,0.0,0.0,0.0,1.9793687628,0.5773158891,2.0618424612,5.52,0.6900000000000001,5.5629578463,0.0,0.0,0.0,5.52,0.6900000000000001,5.5629578463,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 09:30:00,7.48,1.09,7.5590012568,0.0,0.0,0.0,7.48,1.09,7.5590012568,1.9499618656000002,0.5687388775000001,2.0312102766,0.0,0.0,0.0,1.9499618656000002,0.5687388775000001,2.0312102766,5.52,0.71,5.5654739241,0.0,0.0,0.0,5.52,0.71,5.5654739241,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 10:00:00,7.35,0.97,7.4137305049,0.0,0.0,0.0,7.35,0.97,7.4137305049,1.9693873299,0.5744046379000001,2.0514451353,0.0038400000000000005,0.0011200000000000001,0.004,1.9655473299000001,0.5732846379000001,2.0474451353,5.44192,0.7305600000000001,5.4907386753,0.0019200000000000003,0.0005600000000000001,0.002,5.44,0.73,5.4887612446,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 10:30:00,7.13,0.93,7.1903963729,0.0,0.0,0.0,7.13,0.93,7.1903963729,1.9647088072,0.5730400688,2.0465716742,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.9397488072,0.5657600688000001,2.0205716742,5.16936,0.63148,5.2077874189,0.039360000000000006,0.01148,0.041,5.13,0.62,5.1673300649,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 11:00:00,7.35,1.02,7.4204379925,0.0,0.0,0.0,7.35,1.02,7.4204379925,2.0334531475,0.5930905013000001,2.1181803619,0.007680000000000001,0.0022400000000000002,0.008,2.0257731475,0.5908505013,2.1101803619,5.26472,0.57596,5.2961312861,0.054720000000000005,0.015960000000000002,0.057,5.21,0.56,5.240009542,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 11:30:00,7.37,1.0,7.4375331932,0.0,0.0,0.0,7.37,1.0,7.4375331932,1.9400969928,0.5658616229,2.0209343675,0.0038400000000000005,0.0011200000000000001,0.004,1.9362569928000002,0.5647416229000001,2.0169343675,5.302,0.546,5.3300393995,0.192,0.056,0.2,5.11,0.49,5.1334393928,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 12:00:00,7.34,0.97,7.4038165834,0.0,0.0,0.0,7.34,0.97,7.4038165834,1.9729461548,0.5754426285,2.0551522445,0.00576,0.00168,0.006,1.9671861548,0.5737626285,2.0491522445,5.352,0.551,5.380288561,0.07200000000000001,0.021,0.075,5.28,0.53,5.3065337086,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 12:30:00,7.21,0.9400000000000001,7.2710178105,0.0,0.0,0.0,7.21,0.9400000000000001,7.2710178105,1.8806623331,0.5485265138000001,1.9590232636,0.030720000000000004,0.008960000000000001,0.032,1.8499423331,0.5395665138,1.9270232636,5.32368,0.5902400000000001,5.3563002156,0.10368000000000001,0.030240000000000003,0.108,5.22,0.56,5.2499523807,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 13:00:00,6.69,0.84,6.742529199,0.0,0.0,0.0,6.69,0.84,6.742529199,1.8134234601,0.5289151759,1.888982771,0.04032,0.011760000000000001,0.042,1.7731034601,0.5171551759,1.846982771,4.95504,0.59272,4.9903645558,0.21504,0.06272000000000001,0.224,4.74,0.53,4.7695387618,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 13:30:00,6.48,0.74,6.522116221,0.0,0.0,0.0,6.48,0.74,6.522116221,1.793858814,0.5232088208,1.8686029312999999,0.019200000000000002,0.0056,0.02,1.774658814,0.5176088208,1.8486029313,4.91488,0.5068400000000001,4.9409444644,0.19488000000000003,0.05684,0.203,4.72,0.45,4.741402746,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 14:00:00,6.58,0.67,6.6140229815,0.0,0.0,0.0,6.58,0.67,6.6140229815,1.7524001661000002,0.5111167151,1.8254168397,0.01344,0.003920000000000001,0.014,1.7389601661,0.5071967151,1.8114168397000001,4.91024,0.43632000000000004,4.9295874067,0.09024,0.026320000000000003,0.094,4.82,0.41000000000000003,4.8374063298,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 14:30:00,6.52,0.67,6.5543344437,0.0,0.0,0.0,6.52,0.67,6.5543344437,1.6791018231,0.4897380317,1.7490643989999999,0.00576,0.00168,0.006,1.6733418231,0.4880580317,1.743064399,4.89008,0.43044000000000004,4.9089877775,0.07008,0.020440000000000003,0.073,4.82,0.41000000000000003,4.8374063298,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 15:00:00,6.32,0.6000000000000001,6.3484171256,0.0,0.0,0.0,6.32,0.6000000000000001,6.3484171256,1.5736654906,0.4589857681,1.6392348860000001,0.009600000000000001,0.0028,0.01,1.5640654906,0.4561857681,1.6292348859999999,4.7076,0.4268,4.7269076572,0.057600000000000005,0.016800000000000002,0.06,4.65,0.41000000000000003,4.668040274,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 15:30:00,6.11,0.52,6.1320877358,0.0,0.0,0.0,6.11,0.52,6.1320877358,1.5659854906000001,0.4567457681,1.631234886,0.0019200000000000003,0.0005600000000000001,0.002,1.5640654906,0.4561857681,1.6292348859999999,4.66896,0.31428,4.6795255529,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.62,0.30000000000000004,4.6297300137,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 16:00:00,6.04,0.47000000000000003,6.0582588258,0.0,0.0,0.0,6.04,0.47000000000000003,6.0582588258,1.5944589084,0.46505051500000005,1.6608946963,0.0,0.0,0.0,1.5944589084,0.46505051500000005,1.6608946963,4.92536,0.30448000000000003,4.9347623246,0.015360000000000002,0.0044800000000000005,0.016,4.91,0.30000000000000004,4.9191564317,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 16:30:00,6.24,0.38,6.2515598054,0.0,0.0,0.0,6.24,0.38,6.2515598054,1.8503139619,0.5396749056,1.9274103770000002,0.0,0.0,0.0,1.8503139619,0.5396749056,1.9274103770000002,4.6764,0.38020000000000004,4.6918300268,0.4464,0.1302,0.465,4.23,0.25,4.2373812668,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 17:00:00,6.2,0.28,6.2063193601,0.0,0.0,0.0,6.2,0.28,6.2063193601,2.0103278546,0.5863456243,2.0940915152,0.0,0.0,0.0,2.0103278546,0.5863456243,2.0940915152,4.78448,0.38464000000000004,4.7999163326000005,0.32448000000000005,0.09464,0.338,4.46,0.29,4.4694183067,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 17:30:00,6.08,0.31,6.0878978309,0.0,0.0,0.0,6.08,0.31,6.0878978309,2.0679826991,0.6031616206,2.1541486449,0.0,0.0,0.0,2.0679826991,0.6031616206,2.1541486449,4.7424800000000005,0.36364,4.7564010134,0.25248000000000004,0.07364000000000001,0.263,4.49,0.29,4.4993555094,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 18:00:00,6.08,0.22,6.0839789612,0.0,0.0,0.0,6.08,0.22,6.0839789612,2.147303587,0.6262968795,2.2367745698,0.0,0.0,0.0,2.147303587,0.6262968795,2.2367745698,4.69576,0.30168,4.7054407658,0.24576000000000003,0.07168000000000001,0.256,4.45,0.23,4.455939856,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 18:30:00,6.0,0.22,6.0040319786,0.0,0.0,0.0,6.0,0.22,6.0040319786,2.1762078292,0.6347272835000001,2.2668831554,0.0,0.0,0.0,2.1762078292,0.6347272835000001,2.2668831554,4.7268,0.2874,4.7355292207,0.1968,0.0574,0.20500000000000002,4.53,0.23,4.535835094,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 19:00:00,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,2.1819548569,0.6364034999,2.2728696426,0.0,0.0,0.0,2.1819548569,0.6364034999,2.2728696426,4.6824,0.2832,4.6909564057,0.1824,0.053200000000000004,0.19,4.5,0.23,4.5058739441,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 19:30:00,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,2.1953645883,0.6403146716,2.2868381128,0.0,0.0,0.0,2.1953645883,0.6403146716,2.2868381128,4.52264,0.23952,4.5289780746,0.03264,0.00952,0.034,4.49,0.23,4.4958870093,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 20:00:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,2.0491596577,0.5976715668,2.1345413101,0.0,0.0,0.0,2.0491596577,0.5976715668,2.1345413101,4.23,0.23,4.2362483402,0.0,0.0,0.0,4.23,0.23,4.2362483402,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 20:30:00,5.11,-0.22,5.1147336197,0.0,0.0,0.0,5.11,-0.22,5.1147336197,1.9071144758,0.5562417221,1.986577579,0.0,0.0,0.0,1.9071144758,0.5562417221,1.986577579,4.03,0.23,4.0365579396,0.0,0.0,0.0,4.03,0.23,4.0365579396,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 21:00:00,4.93,0.0,4.93,0.0,0.0,0.0,4.93,0.0,4.93,1.8118326704,0.5284511955,1.8873256984000002,0.0,0.0,0.0,1.8118326704,0.5284511955,1.8873256984000002,3.86744,0.24092000000000002,3.8749367221,0.03744,0.010920000000000001,0.039,3.83,0.23,3.8368997902,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 21:30:00,4.78,-0.22,4.7850600832,0.0,0.0,0.0,4.78,-0.22,4.7850600832,1.6728908802,0.48792650670000004,1.7425946669,0.0,0.0,0.0,1.6728908802,0.48792650670000004,1.7425946669,3.65168,0.23924,3.6595085189,0.03168,0.00924,0.033,3.62,0.23,3.6272992708,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 22:00:00,4.5,-0.22,4.5053745682,0.0,0.0,0.0,4.5,-0.22,4.5053745682,1.5777573938,0.46017923980000003,1.6434972852,0.0,0.0,0.0,1.5777573938,0.46017923980000003,1.6434972852,3.32264,0.23952,3.3312619831,0.03264,0.00952,0.034,3.29,0.23,3.2980297148,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 22:30:00,4.3,-0.22,4.3056242288,0.0,0.0,0.0,4.3,-0.22,4.3056242288,1.4980093405,0.43691939100000005,1.5604263964,0.0,0.0,0.0,1.4980093405,0.43691939100000005,1.5604263964,3.1388,0.2384,3.1478405296,0.028800000000000003,0.008400000000000001,0.03,3.11,0.23,3.1184932259,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 23:00:00,4.02,-0.22,4.0260153999,0.0,0.0,0.0,4.02,-0.22,4.0260153999,1.4130082682,0.4121274116,1.4718836127000001,0.0,0.0,0.0,1.4130082682,0.4121274116,1.4718836127000001,3.01528,0.24904,3.0255469588,0.06528,0.01904,0.068,2.95,0.23,2.9589525174,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 23:30:00,3.77,-0.27,3.779656069,0.0,0.0,0.0,3.77,-0.27,3.779656069,1.2976756328999999,0.3784887263,1.351745451,0.0,0.0,0.0,1.2976756328999999,0.3784887263,1.351745451,2.92,0.23,2.9290442127,0.0,0.0,0.0,2.92,0.23,2.9290442127,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 00:00:00,3.63,-0.23,3.6372792029000003,0.0,0.0,0.0,3.63,-0.23,3.6372792029000003,1.2590604886,0.3672259758,1.3115213423,0.0,0.0,0.0,1.2590604886,0.3672259758,1.3115213423,2.96,0.25,2.9705386717,0.0,0.0,0.0,2.96,0.25,2.9705386717,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 00:30:00,3.63,-0.23,3.6372792029000003,0.0,0.0,0.0,3.63,-0.23,3.6372792029000003,1.2008097077,0.3502361648,1.2508434455,0.0,0.0,0.0,1.2008097077,0.3502361648,1.2508434455,3.3,0.0,3.3,0.0,0.0,0.0,3.3,0.0,3.3,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 01:00:00,3.83,-0.23,3.8368997902,0.0,0.0,0.0,3.83,-0.23,3.8368997902,1.3063493,0.3810185458,1.3607805208000001,0.0,0.0,0.0,1.3063493,0.3810185458,1.3607805208000001,3.34,0.22,3.3472376671,0.0,0.0,0.0,3.34,0.22,3.3472376671,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 01:30:00,3.8,-0.23,3.8069541631,0.0,0.0,0.0,3.8,-0.23,3.8069541631,1.2366663187,0.36069434300000003,1.288194082,0.0,0.0,0.0,1.2366663187,0.36069434300000003,1.288194082,3.26,0.0,3.26,0.0,0.0,0.0,3.26,0.0,3.26,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 02:00:00,3.76,-0.23,3.7670280063,0.0,0.0,0.0,3.76,-0.23,3.7670280063,1.2410207776,0.36196439350000004,1.2927299766,0.0,0.0,0.0,1.2410207776,0.36196439350000004,1.2927299766,3.19,0.22,3.1975772078,0.0,0.0,0.0,3.19,0.22,3.1975772078,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 02:30:00,3.74,-0.23,3.7470655185,0.0,0.0,0.0,3.74,-0.23,3.7470655185,1.2421093923,0.3622819061,1.2938639503,0.0,0.0,0.0,1.2421093923,0.3622819061,1.2938639503,3.0,0.22,3.0080558505,0.0,0.0,0.0,3.0,0.22,3.0080558505,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 03:00:00,3.64,-0.23,3.647259245,0.0,0.0,0.0,3.64,-0.23,3.647259245,1.1851796812,0.34567740700000005,1.234562168,0.0,0.0,0.0,1.1851796812,0.34567740700000005,1.234562168,2.73,0.22,2.7388501237,0.0,0.0,0.0,2.73,0.22,2.7388501237,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 03:30:00,3.59,-0.23,3.5973601432,0.0,0.0,0.0,3.59,-0.23,3.5973601432,1.1486892228,0.33503435670000004,1.1965512738,0.0,0.0,0.0,1.1486892228,0.33503435670000004,1.1965512738,2.66936,0.01148,2.6693846857,0.039360000000000006,0.01148,0.041,2.63,0.0,2.63,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 04:00:00,3.52,-0.23,3.5275062013,0.0,0.0,0.0,3.52,-0.23,3.5275062013,1.1107179025,0.32395938820000003,1.1569978151,0.0,0.0,0.0,1.1107179025,0.32395938820000003,1.1569978151,2.65144,0.017920000000000002,2.6515005563000003,0.06144000000000001,0.017920000000000002,0.064,2.59,0.0,2.59,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 04:30:00,3.47,-0.23,3.4776141247,0.0,0.0,0.0,3.47,-0.23,3.4776141247,1.068832757,0.3117428875,1.1133674553,0.0,0.0,0.0,1.068832757,0.3117428875,1.1133674553,2.5472,0.0196,2.5472754072,0.06720000000000001,0.0196,0.07,2.48,0.0,2.48,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 05:00:00,3.42,-0.23,3.4277251932,0.0,0.0,0.0,3.42,-0.23,3.4277251932,1.0641653651,0.3103815648,1.1085055886,0.0,0.0,0.0,1.0641653651,0.3103815648,1.1085055886,2.55808,0.034440000000000005,2.5583118261999998,0.11808,0.034440000000000005,0.123,2.44,0.0,2.44,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 05:30:00,3.48,-0.23,3.4875922927,0.0,0.0,0.0,3.48,-0.23,3.4875922927,1.0622984083,0.3098370358,1.106560842,0.0,0.0,0.0,1.0622984083,0.3098370358,1.106560842,2.6072800000000003,0.040040000000000006,2.607587429,0.13728,0.040040000000000006,0.14300000000000002,2.47,0.0,2.47,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 06:00:00,3.54,-0.23,3.5474638828,0.0,0.0,0.0,3.54,-0.23,3.5474638828,1.0802576413,0.31507514540000003,1.1252683764,0.0,0.0,0.0,1.0802576413,0.31507514540000003,1.1252683764,2.68928,0.09604000000000001,2.6909943515,0.32928,0.09604000000000001,0.343,2.36,0.0,2.36,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 06:30:00,3.87,-0.23,3.8768286008,0.0,0.0,0.0,3.87,-0.23,3.8768286008,1.2145613043,0.3542470471,1.2651680253,0.0,0.0,0.0,1.2145613043,0.3542470471,1.2651680253,2.83984,0.09912000000000001,2.8415692847000003,0.33984000000000003,0.09912000000000001,0.354,2.5,0.0,2.5,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 07:00:00,4.16,0.0,4.16,0.0,0.0,0.0,4.16,0.0,4.16,1.2799262414,0.3733118204,1.3332565014,0.0,0.0,0.0,1.2799262414,0.3733118204,1.3332565014,3.00336,0.08848,3.0046630427,0.30336,0.08848,0.316,2.7,0.0,2.7,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 07:30:00,4.41,0.0,4.41,0.0,0.0,0.0,4.41,0.0,4.41,1.4491475498,0.42266803540000003,1.5095286978,0.0,0.0,0.0,1.4491475498,0.42266803540000003,1.5095286978,3.26992,0.08456000000000001,3.2710131764,0.28992,0.08456000000000001,0.302,2.98,0.0,2.98,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 08:00:00,4.51,0.22,4.5153626654,0.0,0.0,0.0,4.51,0.22,4.5153626654,1.4971408764,0.4366660889,1.5595217462000002,0.0,0.0,0.0,1.4971408764,0.4366660889,1.5595217462000002,3.41512,0.33316,3.431332132,0.28512000000000004,0.08316000000000001,0.297,3.13,0.25,3.1399681527,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 08:30:00,4.82,0.22,4.8250181347000005,0.0,0.0,0.0,4.82,0.22,4.8250181347000005,1.6388644815,0.4780021404,1.7071505015000001,0.00576,0.00168,0.006,1.6331044815,0.47632214040000004,1.7011505015,3.5487200000000003,0.09296,3.5499373516,0.31872,0.09296,0.332,3.23,0.0,3.23,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 09:00:00,5.02,0.22,5.0248184047,0.0,0.0,0.0,5.02,0.22,5.0248184047,1.7016790709,0.4963230624,1.7725823656,0.021120000000000003,0.0061600000000000005,0.022,1.6805590709,0.4901630624,1.7505823656000001,3.69408,0.35744000000000004,3.7113326986,0.33408000000000004,0.09744000000000001,0.34800000000000003,3.36,0.26,3.3700445101,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 09:30:00,5.17,0.22,5.1746787340000004,0.0,0.0,0.0,5.17,0.22,5.1746787340000004,1.797613008,0.524303794,1.8725135499999999,0.007680000000000001,0.0022400000000000002,0.008,1.7899330080000002,0.522063794,1.8645135499999999,3.86544,0.31492000000000003,3.8782471556,0.32544,0.09492,0.339,3.54,0.22,3.5468295702,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 10:00:00,5.29,0.22,5.2945726929,0.0,0.0,0.0,5.29,0.22,5.2945726929,1.8549614159,0.541030413,1.9322514749000002,0.03264,0.00952,0.034,1.8223214159,0.531510413,1.8982514749,3.91184,0.35512000000000005,3.9279259667,0.29184000000000004,0.08512,0.304,3.62,0.27,3.630055096,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 10:30:00,5.17672,0.27196000000000004,5.1838588137,0.00672,0.0019600000000000004,0.007,5.17,0.27,5.1770454895,1.8152664757,0.5294527221,1.8909025789,0.04608,0.01344,0.048,1.7691864757,0.5160127221,1.8429025789,3.84432,0.35876,3.861023828,0.30432000000000003,0.08876,0.317,3.54,0.27,3.5502816790000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 11:00:00,5.10728,0.00504,5.1072824868,0.01728,0.00504,0.018000000000000002,5.09,0.0,5.09,1.7770966154,0.5183198462,1.8511423078,0.03456,0.01008,0.036000000000000004,1.7425366154000002,0.5082398462000001,1.8151423078,3.80688,0.39784,3.827611788,0.26688,0.07784,0.278,3.54,0.32,3.5544338508,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 11:30:00,5.1909600000000005,0.22028000000000003,5.1956317229,0.0009600000000000001,0.00028000000000000003,0.001,5.19,0.22,5.1946607204,1.7106242842000001,0.4989320829,1.7819002961,0.05568000000000001,0.01624,0.058,1.6549442842,0.48269208290000004,1.7239002961,3.8636,0.3698,3.8812571417,0.2736,0.07980000000000001,0.28500000000000003,3.59,0.29,3.6016940459,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 12:00:00,5.27,0.0,5.27,0.0,0.0,0.0,5.27,0.0,5.27,1.8222110276999999,0.5314782164,1.8981364872,0.04224000000000001,0.012320000000000001,0.044,1.7799710277,0.5191582164,1.8541364872,4.01072,0.34896000000000005,4.0258723278,0.27072,0.07896,0.28200000000000003,3.74,0.27,3.7497333239,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 12:30:00,5.10096,0.00028000000000000003,5.1009600077,0.0009600000000000001,0.00028000000000000003,0.001,5.1,0.0,5.1,1.7658385302,0.515036238,1.8394151356,0.08448000000000001,0.024640000000000002,0.088,1.6813585302,0.49039623800000004,1.7514151356,3.90728,0.37504000000000004,3.9252378272,0.25728,0.07504000000000001,0.268,3.65,0.30000000000000004,3.6623080154,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 13:00:00,4.78016,0.005880000000000001,4.7801636164,0.02016,0.005880000000000001,0.021,4.76,0.0,4.76,1.7621380338,0.5139569265,1.8355604519000002,0.07488,0.021840000000000002,0.078,1.6872580338,0.4921169265,1.7575604518999999,3.7489600000000003,0.38928,3.7691166074,0.16896000000000003,0.049280000000000004,0.176,3.58,0.34,3.5961090084,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 13:30:00,4.65672,0.0019600000000000004,4.6567204125,0.00672,0.0019600000000000004,0.007,4.65,0.0,4.65,1.6592786469,0.483956272,1.7284152572,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.6093586469,0.469396272,1.6764152572,3.69968,0.30824,3.7124983502,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.5,0.25,3.5089172119,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 14:00:00,4.37936,0.01148,4.3793750467,0.039360000000000006,0.01148,0.041,4.34,0.0,4.34,1.6004258070000001,0.4667908604,1.6671102156000002,0.11328,0.03304,0.11800000000000001,1.487145807,0.4337508604,1.5491102156,3.38096,0.30028000000000005,3.3942684926,0.24096,0.07028000000000001,0.251,3.14,0.23,3.1484122983,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 14:30:00,4.32824,0.00532,4.3282432695,0.018240000000000003,0.00532,0.019,4.31,0.0,4.31,1.6090244599,0.4692988008,1.6760671457,0.06336,0.01848,0.066,1.5456644599,0.45081880080000003,1.6100671457,3.34936,0.27648,3.3607519397,0.15936,0.04648,0.166,3.19,0.23,3.1982807882,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 15:00:00,4.53,0.0,4.53,0.0,0.0,0.0,4.53,0.0,4.53,1.6495007253,0.4811043782,1.7182299221,0.028800000000000003,0.008400000000000001,0.03,1.6207007252999999,0.4727043782,1.6882299221000001,3.57608,0.24344000000000002,3.5843564555,0.04608,0.01344,0.048,3.5300000000000002,0.23,3.5374849823,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 15:30:00,4.63,0.0,4.63,0.0,0.0,0.0,4.63,0.0,4.63,1.678453851,0.48954903990000004,1.7483894281999999,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.653493851,0.48226903990000003,1.7223894282,3.8548,0.23140000000000002,3.861739116,0.0048000000000000004,0.0014,0.005,3.85,0.23,3.8568640111,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 16:00:00,4.4348,0.0014,4.434800221,0.0048000000000000004,0.0014,0.005,4.43,0.0,4.43,1.5686333059000002,0.45751804760000003,1.633993027,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.5187133059,0.4429580476,1.581993027,3.7584,0.2412,3.7661317024,0.038400000000000004,0.0112,0.04,3.7199999999999998,0.23,3.727103433,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 16:30:00,4.66192,0.0005600000000000001,4.6619200336,0.0019200000000000003,0.0005600000000000001,0.002,4.66,0.0,4.66,1.7016767422,0.49632238310000004,1.7725799398,0.019200000000000002,0.0056,0.02,1.6824767422,0.4907223831,1.7525799398,3.4984,0.31120000000000003,3.5122141165,0.27840000000000004,0.08120000000000001,0.29,3.22,0.23,3.228203835,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 17:00:00,4.8,0.0,4.8,0.0,0.0,0.0,4.8,0.0,4.8,1.8593597682,0.5423132657,1.9368330919,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.8343997682,0.5350332657,1.9108330919,3.59536,0.30448000000000003,3.6082297044000002,0.25536000000000003,0.07448,0.266,3.34,0.23,3.3479097957,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 17:30:00,4.95,0.0,4.95,0.0,0.0,0.0,4.95,0.0,4.95,1.9198654218,0.5599607480000001,1.9998598143000001,0.007680000000000001,0.0022400000000000002,0.008,1.9121854218,0.557720748,1.9918598143000001,3.64888,0.29384000000000005,3.660692175,0.21888000000000002,0.06384000000000001,0.228,3.43,0.23,3.4377027213,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 18:00:00,5.11,0.0,5.11,0.0,0.0,0.0,5.11,0.0,5.11,2.1130011669,0.6162920070000001,2.2010428822,0.0019200000000000003,0.0005600000000000001,0.002,2.1110811669,0.6157320070000001,2.1990428822,3.8164800000000003,0.27564,3.8264209126,0.15648,0.04564000000000001,0.163,3.66,0.23,3.6672196553000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 18:30:00,5.29,0.0,5.29,0.0,0.0,0.0,5.29,0.0,5.29,2.0172735723,0.5883714586000001,2.1013266378,0.0,0.0,0.0,2.0172735723,0.5883714586000001,2.1013266378,3.8432,0.0476,3.8434947639,0.1632,0.0476,0.17,3.68,0.0,3.68,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 19:00:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,2.1609193354,0.6302681395,2.2509576411,0.0,0.0,0.0,2.1609193354,0.6302681395,2.2509576411,4.02224,0.04732,4.0225183405,0.16224000000000002,0.04732,0.169,3.86,0.0,3.86,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 19:30:00,5.45,-0.22,5.4544385596,0.0,0.0,0.0,5.45,-0.22,5.4544385596,2.0849875028,0.6081213550000001,2.1718619821,0.0,0.0,0.0,2.0849875028,0.6081213550000001,2.1718619821,3.90536,0.26948,3.9146463697,0.13536,0.03948,0.14100000000000001,3.77,0.23,3.777009399,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 20:00:00,5.19,0.0,5.19,0.0,0.0,0.0,5.19,0.0,5.19,1.9480264027,0.5681743675,2.0291941695,0.0,0.0,0.0,1.9480264027,0.5681743675,2.0291941695,3.78072,0.27396000000000004,3.7906329023,0.15072000000000002,0.043960000000000006,0.157,3.63,0.23,3.6372792029000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 20:30:00,4.94,-0.23,4.9453513525,0.0,0.0,0.0,4.94,-0.23,4.9453513525,1.8046205771000001,0.5263476683,1.8798131012,0.0,0.0,0.0,1.8046205771000001,0.5263476683,1.8798131012,3.58728,0.040040000000000006,3.5875034494999998,0.13728,0.040040000000000006,0.14300000000000002,3.45,0.0,3.45,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 21:00:00,4.73,-0.23,4.7355886646,0.0,0.0,0.0,4.73,-0.23,4.7355886646,1.6881780438,0.4923852628,1.7585187956000001,0.0,0.0,0.0,1.6881780438,0.4923852628,1.7585187956000001,3.44448,0.024640000000000002,3.4445681297,0.08448000000000001,0.024640000000000002,0.088,3.36,0.0,3.36,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 21:30:00,4.53,-0.23,4.535835094,0.0,0.0,0.0,4.53,-0.23,4.535835094,1.6226880664999999,0.47328401940000003,1.6903000693,0.0,0.0,0.0,1.6226880664999999,0.47328401940000003,1.6903000693,3.3395200000000003,0.23736000000000002,3.3479446829,0.05952,0.01736,0.062,3.2800000000000002,0.22,3.2873697693,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 22:00:00,4.29,-0.23,4.2961610771,0.0,0.0,0.0,4.29,-0.23,4.2961610771,1.5027439083,0.4383003066,1.5653582378,0.0,0.0,0.0,1.5027439083,0.4383003066,1.5653582378,3.19944,0.031920000000000004,3.1995992249,0.10944000000000001,0.031920000000000004,0.114,3.09,0.0,3.09,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 22:30:00,4.09,-0.23,4.096461888,0.0,0.0,0.0,4.09,-0.23,4.096461888,1.4143763943,0.4125264483,1.4733087441000001,0.0,0.0,0.0,1.4143763943,0.4125264483,1.4733087441000001,3.02728,0.040040000000000006,3.0275447808,0.13728,0.040040000000000006,0.14300000000000002,2.89,0.0,2.89,0.0,0.0,0.0,0.0,0.0,0.0
