Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2021-03-13 23:00:00,3.8200000000000003,-0.29,3.8309920386,0.0,0.0,0.0,3.8200000000000003,-0.29,3.8309920386,1.2623767146,0.3681932084,1.3149757444,0.0,0.0,0.0,1.2623767146,0.3681932084,1.3149757444,2.89824,0.04032,2.8985204502,0.13824,0.04032,0.14400000000000002,2.76,0.0,2.76,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 23:30:00,3.59,-0.29,3.6016940459,0.0,0.0,0.0,3.59,-0.29,3.6016940459,1.2227389674,0.3566321988,1.2736864244000001,0.0,0.0,0.0,1.2227389674,0.3566321988,1.2736864244000001,2.754,0.042,2.7543202428,0.14400000000000002,0.042,0.15,2.61,0.0,2.61,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 00:00:00,3.47,-0.29,3.4820970693,0.0,0.0,0.0,3.47,-0.29,3.4820970693,1.1607323245,0.338546928,1.2090961713,0.0,0.0,0.0,1.1607323245,0.338546928,1.2090961713,2.7092,0.040600000000000004,2.7095041982,0.13920000000000002,0.040600000000000004,0.145,2.5700000000000003,0.0,2.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 00:30:00,3.5,-0.29,3.5119937358,0.0,0.0,0.0,3.5,-0.29,3.5119937358,1.1159513009,0.3254857961,1.1624492718,0.0,0.0,0.0,1.1159513009,0.3254857961,1.1624492718,2.6948,0.0364,2.6950458252000002,0.12480000000000001,0.0364,0.13,2.5700000000000003,0.0,2.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 01:00:00,3.67,-0.29,3.6814399357000003,0.0,0.0,0.0,3.67,-0.29,3.6814399357000003,1.2657922080000001,0.369189394,1.31853355,0.0,0.0,0.0,1.2657922080000001,0.369189394,1.31853355,2.73328,-0.18696000000000002,2.7396666951,0.11328,0.03304,0.11800000000000001,2.62,-0.22,2.6292204168,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 01:30:00,3.64,-0.28,3.6507533469,0.0,0.0,0.0,3.64,-0.28,3.6507533469,1.226649467,0.3577727612,1.2777598614999999,0.0,0.0,0.0,1.226649467,0.3577727612,1.2777598614999999,2.74288,0.035840000000000004,2.7431141427,0.12288000000000002,0.035840000000000004,0.128,2.62,0.0,2.62,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 02:00:00,3.5300000000000002,-0.28,3.5410874036,0.0,0.0,0.0,3.5300000000000002,-0.28,3.5410874036,1.1938264114,0.34819937,1.2435691786,0.0,0.0,0.0,1.1938264114,0.34819937,1.2435691786,2.72112,0.04116,2.7214312778,0.14112000000000002,0.04116,0.147,2.58,0.0,2.58,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 02:30:00,3.48,-0.28,3.4912461958,0.0,0.0,0.0,3.48,-0.28,3.4912461958,1.1576222818,0.3376398322,1.2058565435,0.0,0.0,0.0,1.1576222818,0.3376398322,1.2058565435,2.66864,0.037520000000000005,2.668903745,0.12864,0.037520000000000005,0.134,2.54,0.0,2.54,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 03:00:00,3.48,-0.28,3.4912461958,0.0,0.0,0.0,3.48,-0.28,3.4912461958,1.1007727162,0.3210587089,1.146638246,0.0,0.0,0.0,1.1007727162,0.3210587089,1.146638246,2.61808,-0.15056,2.6224056131999998,0.23808,0.06944,0.248,2.38,-0.22,2.390146439,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 03:30:00,3.42,-0.28,3.4314428452,0.0,0.0,0.0,3.42,-0.28,3.4314428452,1.0949433814,0.3193584862,1.1405660223,0.0,0.0,0.0,1.0949433814,0.3193584862,1.1405660223,2.59288,-0.14916000000000001,2.5971668025,0.24288,0.07084,0.253,2.35,-0.22,2.3602754077,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 04:00:00,3.4,-0.28,3.4115099296,0.0,0.0,0.0,3.4,-0.28,3.4115099296,1.0161640573,0.2963811834,1.0585042263,0.0,0.0,0.0,1.0161640573,0.2963811834,1.0585042263,2.55928,0.061040000000000004,2.5600078125,0.20928000000000002,0.061040000000000004,0.218,2.35,0.0,2.35,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 04:30:00,3.4,-0.25,3.4091787867,0.0,0.0,0.0,3.4,-0.25,3.4091787867,1.0000416849,0.2916788248,1.0417100885,0.0,0.0,0.0,1.0000416849,0.2916788248,1.0417100885,2.526,0.063,2.5267855073,0.216,0.063,0.225,2.31,0.0,2.31,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 05:00:00,3.32,-0.27,3.3309608223,0.0,0.0,0.0,3.32,-0.27,3.3309608223,0.9929742525,0.2896174903,1.0343481797,0.0,0.0,0.0,0.9929742525,0.2896174903,1.0343481797,2.502,-0.199,2.5099013924999998,0.07200000000000001,0.021,0.075,2.43,-0.22,2.4399385238,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 05:30:00,3.32,-0.27,3.3309608223,0.0,0.0,0.0,3.32,-0.27,3.3309608223,0.9885571073,0.2883291563,1.0297469868,0.0,0.0,0.0,0.9885571073,0.2883291563,1.0297469868,2.54,0.0,2.54,0.0,0.0,0.0,2.54,0.0,2.54,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 06:00:00,3.36,-0.27,3.3708307581,0.0,0.0,0.0,3.36,-0.27,3.3708307581,0.9859068201000001,0.2875561559,1.026986271,0.0,0.0,0.0,0.9859068201000001,0.2875561559,1.026986271,2.59056,0.09808000000000001,2.592416016,0.13056,0.03808,0.136,2.46,0.06,2.4607315985,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 06:30:00,3.5300000000000002,-0.24,3.5381492337,0.0,0.0,0.0,3.5300000000000002,-0.24,3.5381492337,1.0502978735,0.3063368798,1.0940602849,0.0,0.0,0.0,1.0502978735,0.3063368798,1.0940602849,2.66304,0.04172,2.6633667791,0.14304,0.04172,0.149,2.52,0.0,2.52,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 07:00:00,3.64,-0.22,3.6466422912,0.0,0.0,0.0,3.64,-0.22,3.6466422912,1.0852278234,0.3165247818,1.1304456494,0.0,0.0,0.0,1.0852278234,0.3165247818,1.1304456494,2.70824,-0.17968,2.7141939503,0.13824,0.04032,0.14400000000000002,2.5700000000000003,-0.22,2.5793991548,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 07:30:00,3.74,-0.22,3.7464650004999998,0.0,0.0,0.0,3.74,-0.22,3.7464650004999998,1.1948345499,0.34849341040000004,1.2446193228,0.0038400000000000005,0.0011200000000000001,0.004,1.1909945499,0.3473734104,1.2406193228,2.84872,0.02296,2.8488125245,0.07872000000000001,0.02296,0.082,2.77,0.0,2.77,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 08:00:00,3.87,-0.22,3.8762481860999998,0.0,0.0,0.0,3.87,-0.22,3.8762481860999998,1.2754276249,0.3719997239,1.3285704426,0.009600000000000001,0.0028,0.01,1.2658276249,0.3691997239,1.3185704426,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 08:30:00,4.07,0.0,4.07,0.0,0.0,0.0,4.07,0.0,4.07,1.4119431075,0.4118167397,1.4707740703,0.019200000000000002,0.0056,0.02,1.3927431075,0.4062167397,1.4507740703,3.05096,0.00028000000000000003,3.0509600128,0.0009600000000000001,0.00028000000000000003,0.001,3.05,0.0,3.05,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 09:00:00,4.16096,0.00028000000000000003,4.1609600094,0.0009600000000000001,0.00028000000000000003,0.001,4.16,0.0,4.16,1.5011591431,0.4378380834,1.5637074407,0.04224000000000001,0.012320000000000001,0.044,1.4589191431000001,0.4255180834,1.5197074407,3.074,0.007,3.0740079701,0.024,0.007,0.025,3.05,0.0,3.05,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 09:30:00,4.3896,0.0028,4.389600893,0.009600000000000001,0.0028,0.01,4.38,0.0,4.38,1.6389848901000001,0.47803725960000004,1.7072759272,0.057600000000000005,0.016800000000000002,0.06,1.5813848901,0.4612372596,1.6472759272,3.20432,0.018760000000000002,3.2043749156,0.06432,0.018760000000000002,0.067,3.14,0.0,3.14,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 10:00:00,4.47768,0.0022400000000000002,4.4776805603,0.007680000000000001,0.0022400000000000002,0.008,4.47,0.0,4.47,1.6805494520000002,0.4901602568,1.7505723458,0.05376,0.015680000000000003,0.056,1.6267894520000001,0.4744802568,1.6945723458000002,3.34608,0.25344,3.3556643456,0.04608,0.01344,0.048,3.3,0.24,3.308715763,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 10:30:00,4.59864,0.00252,4.5986406905,0.00864,0.00252,0.009000000000000001,4.59,0.0,4.59,1.6381217459,0.4777855092,1.7063768187,0.05568000000000001,0.01624,0.058,1.5824417459,0.46154550920000004,1.6483768187,3.59936,0.23148000000000002,3.6067957247,0.039360000000000006,0.01148,0.041,3.56,0.22,3.5667912751,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 11:00:00,4.64248,0.0036400000000000004,4.642481427,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.63,0.0,4.63,1.6742503895,0.4883230303,1.7440108224,0.06336,0.01848,0.066,1.6108903895000002,0.4698430303,1.6780108224,3.59456,0.23008,3.6019159346,0.03456,0.01008,0.036000000000000004,3.56,0.22,3.5667912751,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 11:30:00,4.64248,0.0036400000000000004,4.642481427,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.63,0.0,4.63,1.7405305118,0.5076547326,1.8130526164,0.057600000000000005,0.016800000000000002,0.06,1.6829305118,0.4908547326,1.7530526164,3.55992,0.23456000000000002,3.5676391073,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.51,0.22,3.5168878287,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 12:00:00,4.61496,0.007280000000000001,4.614965742,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.59,0.0,4.59,1.7977611983,0.5243470162,1.8726679149,0.08832000000000001,0.02576,0.092,1.7094411983,0.4985870162,1.7806679149,3.54936,0.23148000000000002,3.5569002516,0.039360000000000006,0.01148,0.041,3.51,0.22,3.5168878287,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 12:30:00,4.66688,0.007840000000000001,4.6668865853,0.02688,0.007840000000000001,0.028,4.64,0.0,4.64,1.8183200022000001,0.530343334,1.8940833356,0.08448000000000001,0.024640000000000002,0.088,1.7338400022,0.505703334,1.8060833356,3.5752800000000002,0.26904,3.5853883472,0.06528,0.01904,0.068,3.51,0.25,3.518891871,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 13:00:00,4.81288,0.00084,4.8128800733,0.00288,0.00084,0.003,4.8100000000000005,0.0,4.8100000000000005,1.9028069285,0.5549853542000001,1.9820905506000002,0.04608,0.01344,0.048,1.8567269285,0.5415453542,1.9340905506000001,3.76576,0.22168000000000002,3.7722792049000002,0.00576,0.00168,0.006,3.76,0.22,3.7664306711,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 13:30:00,4.74192,0.0005600000000000001,4.7419200330999995,0.0019200000000000003,0.0005600000000000001,0.002,4.74,0.0,4.74,1.8413140731,0.537049938,1.9180354928,0.028800000000000003,0.008400000000000001,0.03,1.8125140731,0.528649938,1.8880354928,3.644,0.007,3.6440067234,0.024,0.007,0.025,3.62,0.0,3.62,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 14:00:00,4.66576,0.00168,4.6657603025,0.00576,0.00168,0.006,4.66,0.0,4.66,1.8120440289,0.5285128418,1.8875458635000002,0.044160000000000005,0.01288,0.046,1.7678840289000002,0.5156328418,1.8415458635,3.58304,0.22672,3.590205788,0.02304,0.00672,0.024,3.56,0.22,3.5667912751,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 14:30:00,4.70096,0.00028000000000000003,4.7009600083,0.0009600000000000001,0.00028000000000000003,0.001,4.7,0.0,4.7,1.7244031323,0.5029509136,1.7962532629,0.01728,0.00504,0.018000000000000002,1.7071231323,0.4979109136,1.7782532629,3.68384,0.22112,3.6904703223,0.0038400000000000005,0.0011200000000000001,0.004,3.68,0.22,3.6865702218000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 15:00:00,4.86,0.0,4.86,0.0,0.0,0.0,4.86,0.0,4.86,1.7171256896,0.5008283261,1.7886725933,0.01152,0.00336,0.012,1.7056056896,0.4974683261,1.7766725933,3.7,0.0,3.7,0.0,0.0,0.0,3.7,0.0,3.7,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 15:30:00,5.03,0.22,5.0348088345,0.0,0.0,0.0,5.03,0.22,5.0348088345,1.745829898,0.5092003869,1.8185728104,0.00576,0.00168,0.006,1.740069898,0.5075203869,1.8125728104,3.92,0.23,3.9267416518,0.0,0.0,0.0,3.92,0.23,3.9267416518,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 16:00:00,5.34,0.22,5.3445299138,0.0,0.0,0.0,5.34,0.22,5.3445299138,1.853768116,0.5406823672000001,1.9310084541,0.00288,0.00084,0.003,1.8508881160000001,0.5398423672,1.9280084541,4.18,0.23,4.1863229689,0.0,0.0,0.0,4.18,0.23,4.1863229689,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 16:30:00,5.48,0.22,5.4844142805,0.0,0.0,0.0,5.48,0.22,5.4844142805,1.9994049602000001,0.5831597801,2.0827135002,0.0,0.0,0.0,1.9994049602000001,0.5831597801,2.0827135002,4.34,0.23,4.3460901969,0.0,0.0,0.0,4.34,0.23,4.3460901969,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 17:00:00,5.67,0.29,5.677411382,0.0,0.0,0.0,5.67,0.29,5.677411382,2.1203402948,0.6184325860000001,2.2086878071,0.0,0.0,0.0,2.1203402948,0.6184325860000001,2.2086878071,3.92144,0.24792000000000003,3.9292691432,0.06144000000000001,0.017920000000000002,0.064,3.86,0.23,3.8668462602,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 17:30:00,5.77,0.26,5.7758549151,0.0,0.0,0.0,5.77,0.26,5.7758549151,2.1110811669,0.6157320070000001,2.1990428822,0.0,0.0,0.0,2.1110811669,0.6157320070000001,2.1990428822,3.93608,0.24344000000000002,3.943600994,0.04608,0.01344,0.048,3.89,0.23,3.8967935537000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 18:00:00,5.59,0.22,5.5943274842,0.0,0.0,0.0,5.59,0.22,5.5943274842,2.0993416868,0.6123079920000001,2.1868142571,0.0,0.0,0.0,2.0993416868,0.6123079920000001,2.1868142571,3.96,0.23,3.9666736695,0.0,0.0,0.0,3.96,0.23,3.9666736695,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 18:30:00,5.5600000000000005,0.25,5.5656176656,0.0,0.0,0.0,5.5600000000000005,0.25,5.5656176656,2.0644644466,0.6021354636,2.1504837986,0.0,0.0,0.0,2.0644644466,0.6021354636,2.1504837986,3.94,0.25,3.9479235048,0.0,0.0,0.0,3.94,0.25,3.9479235048,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 19:00:00,5.5,0.25,5.5056788864,0.0,0.0,0.0,5.5,0.25,5.5056788864,2.0925437892,0.6103252719000001,2.1797331138000002,0.0,0.0,0.0,2.0925437892,0.6103252719000001,2.1797331138000002,3.98,0.22,3.9860757645,0.0,0.0,0.0,3.98,0.22,3.9860757645,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 19:30:00,5.55,0.27,5.5565636863,0.0,0.0,0.0,5.55,0.27,5.5565636863,2.0598047034,0.6007763718,2.1456298994,0.0,0.0,0.0,2.0598047034,0.6007763718,2.1456298994,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 20:00:00,5.07,0.25,5.076159966,0.0,0.0,0.0,5.07,0.25,5.076159966,1.9531440725,0.5696670211,2.0345250755,0.0,0.0,0.0,1.9531440725,0.5696670211,2.0345250755,3.74,0.0,3.74,0.0,0.0,0.0,3.74,0.0,3.74,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 20:30:00,4.84,0.0,4.84,0.0,0.0,0.0,4.84,0.0,4.84,1.8931713283,0.5521749707,1.972053467,0.0,0.0,0.0,1.8931713283,0.5521749707,1.972053467,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 21:00:00,4.61,0.0,4.61,0.0,0.0,0.0,4.61,0.0,4.61,1.7543050277,0.5116722998000001,1.8274010706000001,0.0,0.0,0.0,1.7543050277,0.5116722998000001,1.8274010706000001,3.43,-0.22,3.4370481521,0.0,0.0,0.0,3.43,-0.22,3.4370481521,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 21:30:00,4.59,0.0,4.59,0.0,0.0,0.0,4.59,0.0,4.59,1.640634995,0.4785185402,1.7089947864,0.0,0.0,0.0,1.640634995,0.4785185402,1.7089947864,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 22:00:00,4.42,0.22,4.4254717263,0.0,0.0,0.0,4.42,0.22,4.4254717263,1.5092378518,0.4401943734,1.5721227623,0.0,0.0,0.0,1.5092378518,0.4401943734,1.5721227623,3.23,0.0,3.23,0.0,0.0,0.0,3.23,0.0,3.23,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 22:30:00,4.27,0.0,4.27,0.0,0.0,0.0,4.27,0.0,4.27,1.4426082128,0.42076072870000003,1.5027168883000002,0.0,0.0,0.0,1.4426082128,0.42076072870000003,1.5027168883000002,3.02,0.22,3.028002642,0.0,0.0,0.0,3.02,0.22,3.028002642,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 23:00:00,3.99,0.22,3.9960605601,0.0,0.0,0.0,3.99,0.22,3.9960605601,1.3109880923000001,0.38237152690000004,1.3656125962,0.0,0.0,0.0,1.3109880923000001,0.38237152690000004,1.3656125962,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 23:30:00,3.69,0.0,3.69,0.0,0.0,0.0,3.69,0.0,3.69,1.2420664929,0.3622693937,1.2938192634,0.0,0.0,0.0,1.2420664929,0.3622693937,1.2938192634,2.75,0.0,2.75,0.0,0.0,0.0,2.75,0.0,2.75,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 00:00:00,3.52,0.0,3.52,0.0,0.0,0.0,3.52,0.0,3.52,1.1365543363,0.33149501470000003,1.183910767,0.0,0.0,0.0,1.1365543363,0.33149501470000003,1.183910767,2.66,0.0,2.66,0.0,0.0,0.0,2.66,0.0,2.66,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 00:30:00,3.48,0.0,3.48,0.0,0.0,0.0,3.48,0.0,3.48,1.0889389571,0.3176071958,1.1343114136,0.0,0.0,0.0,1.0889389571,0.3176071958,1.1343114136,2.66,0.0,2.66,0.0,0.0,0.0,2.66,0.0,2.66,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 01:00:00,3.62,-0.22,3.6266789215,0.0,0.0,0.0,3.62,-0.22,3.6266789215,1.2329157775,0.3596004351,1.2842872682,0.0,0.0,0.0,1.2329157775,0.3596004351,1.2842872682,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 01:30:00,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,1.2329157775,0.3596004351,1.2842872682,0.0,0.0,0.0,1.2329157775,0.3596004351,1.2842872682,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 02:00:00,3.85,0.22,3.8562805915,0.0,0.0,0.0,3.85,0.22,3.8562805915,1.146621071,0.3344311457,1.194396949,0.0,0.0,0.0,1.146621071,0.3344311457,1.194396949,2.7,0.0,2.7,0.0,0.0,0.0,2.7,0.0,2.7,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 02:30:00,3.85,0.22,3.8562805915,0.0,0.0,0.0,3.85,0.22,3.8562805915,1.1147941801,0.3251483025,1.1612439377000001,0.0,0.0,0.0,1.1147941801,0.3251483025,1.1612439377000001,2.602,0.021,2.6020847411,0.07200000000000001,0.021,0.075,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 03:00:00,3.7,0.0,3.7,0.0,0.0,0.0,3.7,0.0,3.7,1.0825532599,0.3157447008,1.1276596457,0.0,0.0,0.0,1.0825532599,0.3157447008,1.1276596457,2.5768,0.0224,2.5768973592,0.07680000000000001,0.0224,0.08,2.5,0.0,2.5,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 03:30:00,3.81,0.22,3.8163464203,0.0,0.0,0.0,3.81,0.22,3.8163464203,1.0872971392,0.31712833230000004,1.1326011867,0.0,0.0,0.0,1.0872971392,0.31712833230000004,1.1326011867,2.58272,0.029960000000000004,2.5828937648,0.10272,0.029960000000000004,0.107,2.48,0.0,2.48,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 04:00:00,3.52,0.0,3.52,0.0,0.0,0.0,3.52,0.0,3.52,1.0437598667,0.30442996110000003,1.0872498611,0.0,0.0,0.0,1.0437598667,0.30442996110000003,1.0872498611,2.5452,-0.1864,2.5520164576,0.11520000000000001,0.033600000000000005,0.12,2.43,-0.22,2.4399385238,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 04:30:00,3.51,0.0,3.51,0.0,0.0,0.0,3.51,0.0,3.51,1.0139070149,0.2957228794,1.0561531405,0.0,0.0,0.0,1.0139070149,0.2957228794,1.0561531405,2.50536,-0.18052,2.5118551312,0.13536,0.03948,0.14100000000000001,2.37,-0.22,2.3801890681,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 05:00:00,3.7800000000000002,0.22,3.786396704,0.0,0.0,0.0,3.7800000000000002,0.22,3.786396704,1.0202609532,0.2975761114,1.0627718263,0.0,0.0,0.0,1.0202609532,0.2975761114,1.0627718263,2.5236,0.0448,2.5239976228,0.15360000000000001,0.0448,0.16,2.37,0.0,2.37,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 05:30:00,3.9699999999999998,0.22,3.9760910452,0.0,0.0,0.0,3.9699999999999998,0.22,3.9760910452,1.0706262194,0.3122659807,1.1152356453,0.0,0.0,0.0,1.0706262194,0.3122659807,1.1152356453,2.68992,0.04956000000000001,2.6903765163999998,0.16992000000000002,0.04956000000000001,0.177,2.52,0.0,2.52,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 06:00:00,3.9699999999999998,0.22,3.9760910452,0.0,0.0,0.0,3.9699999999999998,0.22,3.9760910452,1.1776089287,0.3434692709,1.2266759674,0.0,0.0,0.0,1.1776089287,0.3434692709,1.2266759674,3.17776,0.05768,3.1782834361,0.19776000000000002,0.05768,0.20600000000000002,2.98,0.0,2.98,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 06:30:00,4.86,0.42,4.8781143898,0.0,0.0,0.0,4.86,0.42,4.8781143898,1.3887231977,0.40504426600000004,1.4465866642,0.0,0.0,0.0,1.3887231977,0.40504426600000004,1.4465866642,3.67024,0.30132000000000003,3.6825881388,0.21024,0.061320000000000006,0.219,3.46,0.24,3.4683137113,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 07:00:00,5.58,0.62,5.6143387856,0.0,0.0,0.0,5.58,0.62,5.6143387856,1.5911706169,0.4640914299,1.6574693926,0.0,0.0,0.0,1.5911706169,0.4640914299,1.6574693926,3.98616,0.30888000000000004,3.9981093532000003,0.23616,0.06888000000000001,0.246,3.75,0.24,3.7576721517,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 07:30:00,6.24,0.62,6.2707256358,0.0,0.0,0.0,6.24,0.62,6.2707256358,1.8970592142,0.5533089375,1.9761033481,0.0,0.0,0.0,1.8970592142,0.5533089375,1.9761033481,4.59528,0.46404000000000006,4.6186503873,0.18528000000000003,0.054040000000000005,0.193,4.41,0.41000000000000003,4.4290179498,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 08:00:00,6.64,0.71,6.6778514509,0.0,0.0,0.0,6.64,0.71,6.6778514509,1.8578315058000001,0.5418675225,1.9352411519000001,0.0,0.0,0.0,1.8578315058000001,0.5418675225,1.9352411519000001,4.97536,0.48948,4.9993797415,0.13536,0.03948,0.14100000000000001,4.84,0.45,4.8608744069,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 08:30:00,7.21,0.98,7.2762971352,0.0,0.0,0.0,7.21,0.98,7.2762971352,1.9603804422,0.5717776290000001,2.0420629606,0.0,0.0,0.0,1.9603804422,0.5717776290000001,2.0420629606,5.27328,0.5630400000000001,5.3032533411,0.11328,0.03304,0.11800000000000001,5.16,0.53,5.1871475784,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 09:00:00,7.38,1.07,7.4571643404,0.0,0.0,0.0,7.38,1.07,7.4571643404,1.9725459236,0.5753258944,2.0547353371,0.0,0.0,0.0,1.9725459236,0.5753258944,2.0547353371,5.40456,0.68508,5.4478072102,0.15456,0.04508,0.161,5.25,0.64,5.2888656629,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 09:30:00,7.35,1.11,7.4333437967,0.0,0.0,0.0,7.35,1.11,7.4333437967,1.7947676745,0.5234739051,1.8695496609000002,0.0,0.0,0.0,1.7947676745,0.5234739051,1.8695496609000002,5.3184000000000005,0.6862,5.362485338,0.1584,0.046200000000000005,0.165,5.16,0.64,5.1995384411,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 10:00:00,7.24,1.07,7.3186405842,0.0,0.0,0.0,7.24,1.07,7.3186405842,1.7313403664,0.5049742735,1.8034795483,0.009600000000000001,0.0028,0.01,1.7217403664000002,0.5021742735,1.7934795483000001,5.21128,0.76704,5.2674272278,0.16128,0.047040000000000005,0.168,5.05,0.72,5.1010685155,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 10:30:00,7.4,1.2,7.4966659256,0.0,0.0,0.0,7.4,1.2,7.4966659256,1.7439689334000001,0.5086576056000001,1.8166343056,0.019200000000000002,0.0056,0.02,1.7247689334,0.5030576056,1.7966343056,5.2456,0.8008000000000001,5.3063735262,0.1056,0.0308,0.11,5.14,0.77,5.1973550966,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 11:00:00,7.33,1.2,7.4275769939,0.0,0.0,0.0,7.33,1.2,7.4275769939,1.7029399476,0.49669081810000004,1.7738957788,0.019200000000000002,0.0056,0.02,1.6837399476,0.4910908181,1.7538957788,5.15496,0.7822800000000001,5.2139787687,0.14496,0.042280000000000005,0.151,5.01,0.74,5.0643558327000004,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 11:30:00,7.19,1.18,7.286185559,0.0,0.0,0.0,7.19,1.18,7.286185559,1.7095782239,0.49862698200000005,1.7808106499,0.028800000000000003,0.008400000000000001,0.03,1.6807782239,0.49022698200000003,1.7508106499,5.04344,0.73892,5.0972825898,0.13344,0.03892,0.139,4.91,0.7000000000000001,4.9596471649,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 12:00:00,7.35,1.31,7.465828822,0.0,0.0,0.0,7.35,1.31,7.465828822,1.7172582239,0.500866982,1.7888106499,0.036480000000000005,0.01064,0.038,1.6807782239,0.49022698200000003,1.7508106499,5.0872,0.7196,5.137842738,0.06720000000000001,0.0196,0.07,5.02,0.7000000000000001,5.068569818,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 12:30:00,7.35,1.31,7.465828822,0.0,0.0,0.0,7.35,1.31,7.465828822,1.7268582238999999,0.503666982,1.7988106499,0.04608,0.01344,0.048,1.6807782239,0.49022698200000003,1.7508106499,5.09776,0.76268,5.1544968523,0.07776000000000001,0.022680000000000002,0.081,5.02,0.74,5.0742487129,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 13:00:00,6.92,1.06,7.0007142493,0.0,0.0,0.0,6.92,1.06,7.0007142493,1.7246625332,0.5030265722,1.7965234721,0.036480000000000005,0.01064,0.038,1.6881825332,0.49238657220000004,1.7585234721,4.93464,0.7705200000000001,4.9944342022,0.10464000000000001,0.030520000000000002,0.109,4.83,0.74,4.8863585624,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 13:30:00,7.0,1.06,7.0798022571,0.0,0.0,0.0,7.0,1.06,7.0798022571,1.601134614,0.4669975958,1.6678485563,0.04608,0.01344,0.048,1.555054614,0.4535575958,1.6198485563,4.9046400000000006,0.71052,4.9558381935,0.10464000000000001,0.030520000000000002,0.109,4.8,0.68,4.8479273922,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 14:00:00,6.87,1.13,6.9623128341000005,0.0,0.0,0.0,6.87,1.13,6.9623128341000005,1.5397115957,0.44908254880000004,1.6038662456,0.030720000000000004,0.008960000000000001,0.032,1.5089915957,0.4401225488,1.5718662455999999,4.73088,0.72984,4.7868457255,0.17088,0.04984,0.178,4.5600000000000005,0.68,4.6104229741000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 14:30:00,6.8100000000000005,0.99,6.88158412,0.0,0.0,0.0,6.8100000000000005,0.99,6.88158412,1.5917181801,0.4642511359,1.6580397708999999,0.028800000000000003,0.008400000000000001,0.03,1.5629181801,0.45585113590000004,1.6280397709,4.86408,0.68744,4.9124177347,0.09408000000000001,0.027440000000000003,0.098,4.77,0.66,4.8154439048,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 15:00:00,6.55,0.9400000000000001,6.6171066185,0.0,0.0,0.0,6.55,0.9400000000000001,6.6171066185,1.5190235902,0.4430485471,1.5823162398,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.4940635902000001,0.4357685471,1.5563162398000001,4.72584,0.65212,4.7706209449,0.07584,0.02212,0.079,4.65,0.63,4.6924833511,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 15:30:00,6.79,1.12,6.8817512306,0.0,0.0,0.0,6.79,1.12,6.8817512306,1.6083382102,0.4690986446,1.6753523022999999,0.009600000000000001,0.0028,0.01,1.5987382102,0.46629864460000003,1.6653523023,4.7644,0.5242,4.793150634,0.014400000000000001,0.004200000000000001,0.015,4.75,0.52,4.778378386,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 16:00:00,7.03,1.01,7.1021827631,0.0,0.0,0.0,7.03,1.01,7.1021827631,1.7086405751,0.49835350110000004,1.7798339323999999,0.0,0.0,0.0,1.7086405751,0.49835350110000004,1.7798339323999999,5.22,0.49,5.2429476442,0.0,0.0,0.0,5.22,0.49,5.2429476442,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 16:30:00,7.03,0.96,7.0952448865,0.0,0.0,0.0,7.03,0.96,7.0952448865,1.8966809352,0.5531986061,1.9757093075,0.0019200000000000003,0.0005600000000000001,0.002,1.8947609351999999,0.5526386061,1.9737093075,4.96,0.49,4.9841448615,0.0,0.0,0.0,4.96,0.49,4.9841448615,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 17:00:00,6.49,0.49,6.5084714027,0.0,0.0,0.0,6.49,0.49,6.5084714027,1.9586784321000001,0.5712812093,2.0402900334,0.0,0.0,0.0,1.9586784321000001,0.5712812093,2.0402900334,5.00336,0.45848000000000005,5.0243223623,0.30336,0.08848,0.316,4.7,0.37,4.7145413351,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 17:30:00,6.49,0.36,6.499976923,0.0,0.0,0.0,6.49,0.36,6.499976923,2.0225297507,0.5899045106,2.1068018236,0.0,0.0,0.0,2.0225297507,0.5899045106,2.1068018236,4.89584,0.32712,4.9067562401,0.19584000000000001,0.057120000000000004,0.20400000000000001,4.7,0.27,4.7077489313,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 18:00:00,6.14,0.27,6.145933615,0.0,0.0,0.0,6.14,0.27,6.145933615,2.0380332405,0.5944263618,2.1229512922,0.0,0.0,0.0,2.0380332405,0.5944263618,2.1229512922,4.7528,0.2554,4.7596572356,0.0528,0.0154,0.055,4.7,0.24,4.7061236703,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 18:30:00,6.24,0.42,6.2541186429,0.0,0.0,0.0,6.24,0.42,6.2541186429,2.0506026085,0.5980924275,2.1360443838,0.0,0.0,0.0,2.0506026085,0.5980924275,2.1360443838,4.6632,0.2526,4.6700365095,0.0432,0.0126,0.045,4.62,0.24,4.6262295663,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 19:00:00,6.34,0.47000000000000003,6.3573972662,0.0,0.0,0.0,6.34,0.47000000000000003,6.3573972662,1.9637951041,0.572773572,2.0456199001,0.0,0.0,0.0,1.9637951041,0.572773572,2.0456199001,4.74,0.26,4.747125446,0.0,0.0,0.0,4.74,0.26,4.747125446,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 19:30:00,6.17,0.47000000000000003,6.1878752411,0.0,0.0,0.0,6.17,0.47000000000000003,6.1878752411,1.9950275551,0.5818830369,2.0781537033,0.0,0.0,0.0,1.9950275551,0.5818830369,2.0781537033,4.59,0.26,4.5973579369,0.0,0.0,0.0,4.59,0.26,4.5973579369,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 20:00:00,5.84,0.43,5.8558090816,0.0,0.0,0.0,5.84,0.43,5.8558090816,2.000282237,0.5834156525,2.0836273302,0.0,0.0,0.0,2.000282237,0.5834156525,2.0836273302,4.39,0.26,4.3976925768,0.0,0.0,0.0,4.39,0.26,4.3976925768,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 20:30:00,5.58,0.4,5.5943185465,0.0,0.0,0.0,5.58,0.4,5.5943185465,1.8141352726000002,0.5291227879,1.8897242423,0.0,0.0,0.0,1.8141352726000002,0.5291227879,1.8897242423,4.28,0.23,4.2861754514,0.0,0.0,0.0,4.28,0.23,4.2861754514,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 21:00:00,5.21,0.34,5.2210822633,0.0,0.0,0.0,5.21,0.34,5.2210822633,1.6953527247,0.49447787800000004,1.7659924216,0.0,0.0,0.0,1.6953527247,0.49447787800000004,1.7659924216,4.11,0.26,4.118215633,0.0,0.0,0.0,4.11,0.26,4.118215633,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 21:30:00,4.91,0.22,4.9149262456,0.0,0.0,0.0,4.91,0.22,4.9149262456,1.5669774975,0.45703510340000003,1.6322682266,0.0,0.0,0.0,1.5669774975,0.45703510340000003,1.6322682266,3.96,0.30000000000000004,3.9713473784,0.0,0.0,0.0,3.96,0.30000000000000004,3.9713473784,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 22:00:00,4.83,0.34,4.8419520857,0.0,0.0,0.0,4.83,0.34,4.8419520857,1.4930350015,0.4354685421,1.5552447932,0.0,0.0,0.0,1.4930350015,0.4354685421,1.5552447932,3.59,0.23,3.5973601432,0.0,0.0,0.0,3.59,0.23,3.5973601432,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 22:30:00,4.67,0.29,4.6789956187,0.0,0.0,0.0,4.67,0.29,4.6789956187,1.3551771702,0.39526000800000005,1.4116428856,0.0,0.0,0.0,1.3551771702,0.39526000800000005,1.4116428856,3.27,0.23,3.2780787056,0.0,0.0,0.0,3.27,0.23,3.2780787056,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 23:00:00,4.37,0.29,4.3796118549,0.0,0.0,0.0,4.37,0.29,4.3796118549,1.2035000676,0.35102085310000003,1.2536459038,0.0,0.0,0.0,1.2035000676,0.35102085310000003,1.2536459038,3.12,0.25,3.13,0.0,0.0,0.0,3.12,0.25,3.13,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 23:30:00,4.08,0.29,4.090293388,0.0,0.0,0.0,4.08,0.29,4.090293388,1.118234615,0.3261517627,1.164827724,0.0,0.0,0.0,1.118234615,0.3261517627,1.164827724,3.0,0.25,3.0103986447,0.0,0.0,0.0,3.0,0.25,3.0103986447,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 00:00:00,3.96,0.29,3.970604488,0.0,0.0,0.0,3.96,0.29,3.970604488,1.052030146,0.3068421259,1.0958647354,0.0,0.0,0.0,1.052030146,0.3068421259,1.0958647354,3.0,0.0,3.0,0.0,0.0,0.0,3.0,0.0,3.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 00:30:00,3.77,0.23,3.777009399,0.0,0.0,0.0,3.77,0.23,3.777009399,1.0157224259,0.2962523742,1.0580441936,0.0,0.0,0.0,1.0157224259,0.2962523742,1.0580441936,2.95,0.0,2.95,0.0,0.0,0.0,2.95,0.0,2.95,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 01:00:00,3.99,0.29,4.0005249656,0.0,0.0,0.0,3.99,0.29,4.0005249656,1.1551992951,0.3369331277,1.2033325991,0.0,0.0,0.0,1.1551992951,0.3369331277,1.2033325991,3.01,0.22,3.0180291582,0.0,0.0,0.0,3.01,0.22,3.0180291582,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 01:30:00,3.88,0.29,3.8908225351,0.0,0.0,0.0,3.88,0.29,3.8908225351,1.1362503821,0.3314063615,1.1835941481,0.0,0.0,0.0,1.1362503821,0.3314063615,1.1835941481,2.9852,0.033600000000000005,2.9853890869,0.11520000000000001,0.033600000000000005,0.12,2.87,0.0,2.87,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 02:00:00,4.01,0.24,4.0171756247,0.0,0.0,0.0,4.01,0.24,4.0171756247,1.1053873984,0.3224046579,1.1514452066,0.0,0.0,0.0,1.1053873984,0.3224046579,1.1514452066,2.94208,0.041440000000000005,2.9423718324,0.14208,0.041440000000000005,0.148,2.8,0.0,2.8,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 02:30:00,4.07,0.26,4.0782962129,0.0,0.0,0.0,4.07,0.26,4.0782962129,1.1083065552,0.3232560786,1.154485995,0.0,0.0,0.0,1.1083065552,0.3232560786,1.154485995,2.9092000000000002,0.040600000000000004,2.9094832875,0.13920000000000002,0.040600000000000004,0.145,2.77,0.0,2.77,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 03:00:00,4.07,0.24,4.0770700264,0.0,0.0,0.0,4.07,0.24,4.0770700264,1.0568674729,0.3082530129,1.1009036176,0.0,0.0,0.0,1.0568674729,0.3082530129,1.1009036176,2.81664,0.05152,2.8171111444,0.17664000000000002,0.05152,0.184,2.64,0.0,2.64,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 03:30:00,3.99,0.24,3.9972115281000002,0.0,0.0,0.0,3.99,0.24,3.9972115281000002,1.0051237714,0.2931611,1.0470039286,0.0,0.0,0.0,1.0051237714,0.2931611,1.0470039286,2.8088800000000003,0.06384000000000001,2.8096053815,0.21888000000000002,0.06384000000000001,0.228,2.59,0.0,2.59,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 04:00:00,3.76,0.22,3.7664306711,0.0,0.0,0.0,3.76,0.22,3.7664306711,0.9732509882,0.2838648715,1.0138031127,0.0,0.0,0.0,0.9732509882,0.2838648715,1.0138031127,2.76472,0.050960000000000005,2.7651896138,0.17472000000000001,0.050960000000000005,0.182,2.59,0.0,2.59,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 04:30:00,3.7199999999999998,0.22,3.7264996981,0.0,0.0,0.0,3.7199999999999998,0.22,3.7264996981,0.9560770809,0.27885581530000003,0.9959136259,0.0,0.0,0.0,0.9560770809,0.27885581530000003,0.9959136259,2.73808,0.06944,2.7389603867,0.23808,0.06944,0.248,2.5,0.0,2.5,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 05:00:00,3.75,0.26,3.7590025273,0.0,0.0,0.0,3.75,0.26,3.7590025273,0.9827974425,0.28664925410000003,1.023747336,0.0,0.0,0.0,0.9827974425,0.28664925410000003,1.023747336,2.73832,0.06076,2.7389940124,0.20832,0.06076,0.217,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 05:30:00,4.11,0.26,4.118215633,0.0,0.0,0.0,4.11,0.26,4.118215633,1.0290892578,0.3001510335,1.0719679769,0.0,0.0,0.0,1.0290892578,0.3001510335,1.0719679769,2.99736,0.060480000000000006,2.9979701133,0.20736000000000002,0.060480000000000006,0.216,2.79,0.0,2.79,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 06:00:00,4.15,0.26,4.1581366019,0.0,0.0,0.0,4.15,0.26,4.1581366019,1.1583392677,0.3378489531,1.2066034038,0.0,0.0,0.0,1.1583392677,0.3378489531,1.2066034038,3.40864,0.32252000000000003,3.423864162,0.24864000000000003,0.07252,0.259,3.16,0.25,3.1698738145,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 06:30:00,5.03,0.43,5.0483462639,0.0,0.0,0.0,5.03,0.43,5.0483462639,1.2851872418,0.3748462789,1.3387367102,0.0,0.0,0.0,1.2851872418,0.3748462789,1.3387367102,3.86944,0.33692000000000005,3.8840804575,0.22944,0.06692000000000001,0.23900000000000002,3.64,0.27,3.65,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 07:00:00,5.86,0.59,5.8896264737,0.0,0.0,0.0,5.86,0.59,5.8896264737,1.4345620747,0.4184139385,1.4943354945,0.0,0.0,0.0,1.4345620747,0.4184139385,1.4943354945,4.13904,0.36972000000000005,4.1555198231,0.23904000000000003,0.06972,0.249,3.9,0.30000000000000004,3.9115214431,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 07:30:00,6.43,0.71,6.4690803056,0.0,0.0,0.0,6.43,0.71,6.4690803056,1.7089011310000002,0.4984294965,1.7801053448,0.0,0.0,0.0,1.7089011310000002,0.4984294965,1.7801053448,4.59248,0.46364000000000005,4.6158243684,0.25248000000000004,0.07364000000000001,0.263,4.34,0.39,4.3574878084,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 08:00:00,6.83,0.81,6.8778630402,0.0,0.0,0.0,6.83,0.81,6.8778630402,1.8416632411,0.5371517787,1.9183992095,0.0,0.0,0.0,1.8416632411,0.5371517787,1.9183992095,4.95184,0.51512,4.9785608362,0.29184000000000004,0.08512,0.304,4.66,0.43,4.6797970041,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 08:30:00,7.33,0.99,7.3965532513,0.0,0.0,0.0,7.33,0.99,7.3965532513,1.8900562972000001,0.55126642,1.968808643,0.0,0.0,0.0,1.8900562972000001,0.55126642,1.968808643,5.27416,0.56288,5.3041113865,0.28416,0.08288000000000001,0.296,4.99,0.48,5.0130330141,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 09:00:00,7.63,1.26,7.7333369253,0.0,0.0,0.0,7.63,1.26,7.7333369253,1.93114348,0.5632501817000001,2.0116077916,0.0,0.0,0.0,1.93114348,0.5632501817000001,2.0116077916,5.4292,0.6206,5.4645546022,0.13920000000000002,0.040600000000000004,0.145,5.29,0.58,5.3217008559,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 09:30:00,7.97,1.31,8.0769424908,0.0,0.0,0.0,7.97,1.31,8.0769424908,1.93114348,0.5632501817000001,2.0116077916,0.0,0.0,0.0,1.93114348,0.5632501817000001,2.0116077916,5.64096,0.61028,5.6738762235,0.0009600000000000001,0.00028000000000000003,0.001,5.64,0.61,5.6728916789,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 10:00:00,8.03,1.22,8.1221487305,0.0,0.0,0.0,8.03,1.22,8.1221487305,1.8605564513,0.5426622983,1.9380796368,0.0,0.0,0.0,1.8605564513,0.5426622983,1.9380796368,5.77,0.67,5.8087692328,0.0,0.0,0.0,5.77,0.67,5.8087692328,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 10:30:00,7.83,1.24,7.9275784449,0.0,0.0,0.0,7.83,1.24,7.9275784449,1.7552862276,0.511958483,1.8284231537000002,0.0,0.0,0.0,1.7552862276,0.511958483,1.8284231537000002,5.6,0.7000000000000001,5.6435804238,0.0,0.0,0.0,5.6,0.7000000000000001,5.6435804238,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 11:00:00,7.52,1.21,7.616725018,0.0,0.0,0.0,7.52,1.21,7.616725018,1.6543568316,0.4825207426,1.7232883663,0.007680000000000001,0.0022400000000000002,0.008,1.6466768316,0.48028074260000003,1.7152883663,5.45672,0.70196,5.5016852873,0.00672,0.0019600000000000004,0.007,5.45,0.7000000000000001,5.4947702409,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 11:30:00,7.39,1.12,7.4743896072,0.0,0.0,0.0,7.39,1.12,7.4743896072,1.713987707,0.4999130812,1.7854038614,0.0,0.0,0.0,1.713987707,0.4999130812,1.7854038614,5.39,0.63,5.4266932841,0.0,0.0,0.0,5.39,0.63,5.4266932841,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 12:00:00,7.59,1.12,7.6721900394,0.0,0.0,0.0,7.59,1.12,7.6721900394,1.7933006136,0.5230460123,1.8680214725000002,0.0,0.0,0.0,1.7933006136,0.5230460123,1.8680214725000002,5.2492,0.7606,5.3040185709,0.13920000000000002,0.040600000000000004,0.145,5.11,0.72,5.1604747844,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 12:30:00,7.65,1.3,7.7596713848,0.0,0.0,0.0,7.65,1.3,7.7596713848,1.8536990266000002,0.5406622161,1.930936486,0.0,0.0,0.0,1.8536990266000002,0.5406622161,1.930936486,5.49192,0.68056,5.533926924,0.0019200000000000003,0.0005600000000000001,0.002,5.49,0.68,5.531952639,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 13:00:00,7.3,1.1400000000000001,7.3884775157,0.0,0.0,0.0,7.3,1.1400000000000001,7.3884775157,1.8602549913000002,0.5425743725000001,1.937765616,0.0,0.0,0.0,1.8602549913000002,0.5425743725000001,1.937765616,5.47192,0.65056,5.5104570409,0.0019200000000000003,0.0005600000000000001,0.002,5.47,0.65,5.508484365,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 13:30:00,7.02,1.23,7.1269418406,0.0,0.0,0.0,7.02,1.23,7.1269418406,1.6622145843,0.4848125871,1.7314735253,0.021120000000000003,0.0061600000000000005,0.022,1.6410945843,0.4786525871,1.7094735253,5.23152,0.5833600000000001,5.2639443766,0.01152,0.00336,0.012,5.22,0.58,5.2521233801000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 14:00:00,6.86,1.19,6.9624492817,0.0,0.0,0.0,6.86,1.19,6.9624492817,1.6057552687,0.46834528670000003,1.6726617383,0.01728,0.00504,0.018000000000000002,1.5884752686999999,0.46330528670000004,1.6546617383000002,4.76792,0.75856,4.8278850856,0.33792000000000005,0.09856000000000001,0.352,4.43,0.66,4.478894953,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 14:30:00,6.83,1.26,6.9452501755,0.0,0.0,0.0,6.83,1.26,6.9452501755,1.5573302892,0.4542213343,1.6222190512,0.021120000000000003,0.0061600000000000005,0.022,1.5362102892,0.4480613343,1.6002190512,4.71168,0.7042400000000001,4.7640195634,0.15168,0.04424,0.158,4.5600000000000005,0.66,4.6075155995,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 15:00:00,6.75,1.38,6.8896226312,0.0,0.0,0.0,6.75,1.38,6.8896226312,1.485411878,0.4332451311,1.5473040396000002,0.01344,0.003920000000000001,0.014,1.471971878,0.42932513110000003,1.5333040396,4.57776,0.61268,4.6185780712,0.07776000000000001,0.022680000000000002,0.081,4.5,0.59,4.5385129723,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 15:30:00,6.52,1.08,6.6088425613,0.0,0.0,0.0,6.52,1.08,6.6088425613,1.4530801705,0.4238150497,1.5136251777,0.01344,0.003920000000000001,0.014,1.4396401705000001,0.4198950497,1.4996251777,4.80824,0.53532,4.8379478501,0.018240000000000003,0.00532,0.019,4.79,0.53,4.819232304,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 16:00:00,6.36,0.81,6.4113727079,0.0,0.0,0.0,6.36,0.81,6.4113727079,1.5416844575000002,0.44965796680000003,1.6059213098,0.0019200000000000003,0.0005600000000000001,0.002,1.5397644575,0.4490979668,1.6039213098,5.01672,0.5019600000000001,5.0417698678,0.00672,0.0019600000000000004,0.007,5.01,0.5,5.0348882808,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 16:30:00,6.48,0.72,6.5198772995,0.0,0.0,0.0,6.48,0.72,6.5198772995,1.6597811123000001,0.4841028244,1.7289386587000002,0.0,0.0,0.0,1.6597811123000001,0.4841028244,1.7289386587000002,5.01,0.44,5.0292842433,0.0,0.0,0.0,5.01,0.44,5.0292842433,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 17:00:00,6.64,0.63,6.6698200875,0.0,0.0,0.0,6.64,0.63,6.6698200875,1.7432185169,0.5084387341000001,1.8158526218,0.0,0.0,0.0,1.7432185169,0.5084387341000001,1.8158526218,5.04,0.37,5.0535630994,0.0,0.0,0.0,5.04,0.37,5.0535630994,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 17:30:00,6.82,0.8300000000000001,6.8703202254,0.0,0.0,0.0,6.82,0.8300000000000001,6.8703202254,1.7846345953,0.5205184236,1.8589943701,0.0,0.0,0.0,1.7846345953,0.5205184236,1.8589943701,4.9,0.30000000000000004,4.9091750835,0.0,0.0,0.0,4.9,0.30000000000000004,4.9091750835,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 18:00:00,6.23,0.44,6.2455183932,0.0,0.0,0.0,6.23,0.44,6.2455183932,1.8931713283,0.5521749707,1.972053467,0.0,0.0,0.0,1.8931713283,0.5521749707,1.972053467,4.62848,0.36664,4.6429787852,0.22848000000000002,0.06664,0.23800000000000002,4.4,0.30000000000000004,4.4102154142,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 18:30:00,6.19,0.5700000000000001,6.2161885428,0.0,0.0,0.0,6.19,0.5700000000000001,6.2161885428,1.9449077136000001,0.5672647498,2.025945535,0.0,0.0,0.0,1.9449077136000001,0.5672647498,2.025945535,4.6484,0.31620000000000004,4.6591420884,0.1584,0.046200000000000005,0.165,4.49,0.27,4.4981107145,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 19:00:00,6.8,1.12,6.8916180974,0.0,0.0,0.0,6.8,1.12,6.8916180974,1.9984365637,0.5828773311000001,2.0817047538,0.0,0.0,0.0,1.9984365637,0.5828773311000001,2.0817047538,4.79,0.30000000000000004,4.7993853773,0.0,0.0,0.0,4.79,0.30000000000000004,4.7993853773,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 19:30:00,6.68,1.28,6.8015292398,0.0,0.0,0.0,6.68,1.28,6.8015292398,1.9327277661000002,0.5637122651,2.0132580896,0.0,0.0,0.0,1.9327277661000002,0.5637122651,2.0132580896,4.71,0.30000000000000004,4.7195444695,0.0,0.0,0.0,4.71,0.30000000000000004,4.7195444695,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 20:00:00,6.4,1.23,6.5171235986,0.0,0.0,0.0,6.4,1.23,6.5171235986,1.8539878495000002,0.5407464561,1.9312373433,0.0,0.0,0.0,1.8539878495000002,0.5407464561,1.9312373433,4.86,0.28,4.8680591615,0.0,0.0,0.0,4.86,0.28,4.8680591615,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 20:30:00,6.19,1.38,6.3419634184,0.0,0.0,0.0,6.19,1.38,6.3419634184,1.8176756399,0.5301553950000001,1.8934121249,0.0,0.0,0.0,1.8176756399,0.5301553950000001,1.8934121249,4.71,0.24,4.7161106857,0.0,0.0,0.0,4.71,0.24,4.7161106857,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 21:00:00,6.06,1.43,6.2264355774,0.0,0.0,0.0,6.06,1.43,6.2264355774,1.7145352567,0.5000727832,1.7859742257,0.0,0.0,0.0,1.7145352567,0.5000727832,1.7859742257,4.42,0.22,4.4254717263,0.0,0.0,0.0,4.42,0.22,4.4254717263,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 21:30:00,5.74,1.05,5.8352463530000005,0.0,0.0,0.0,5.74,1.05,5.8352463530000005,1.5855266809000002,0.4624452819,1.6515902926,0.0,0.0,0.0,1.5855266809000002,0.4624452819,1.6515902926,4.14,0.22,4.1458412898,0.0,0.0,0.0,4.14,0.22,4.1458412898,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 22:00:00,5.43,1.23,5.5675667935,0.0,0.0,0.0,5.43,1.23,5.5675667935,1.4500165128,0.42292148290000003,1.5104338675,0.0,0.0,0.0,1.4500165128,0.42292148290000003,1.5104338675,3.77,0.0,3.77,0.0,0.0,0.0,3.77,0.0,3.77,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 22:30:00,4.66,0.22,4.6651902426,0.0,0.0,0.0,4.66,0.22,4.6651902426,1.3667410619,0.39863280970000003,1.4236886061,0.0,0.0,0.0,1.3667410619,0.39863280970000003,1.4236886061,3.2448,0.2514,3.2545243892,0.0048000000000000004,0.0014,0.005,3.24,0.25,3.2496307483,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 23:00:00,4.73,0.8,4.7971762528,0.0,0.0,0.0,4.73,0.8,4.7971762528,1.2377627484,0.361014135,1.2893361963,0.0,0.0,0.0,1.2377627484,0.361014135,1.2893361963,3.07248,0.03864,3.0727229618,0.13248000000000001,0.03864,0.138,2.94,0.0,2.94,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 23:30:00,4.6,1.0,4.7074409184,0.0,0.0,0.0,4.6,1.0,4.7074409184,1.1439303786,0.3336463604,1.1915941443,0.0,0.0,0.0,1.1439303786,0.3336463604,1.1915941443,2.93688,0.007840000000000001,2.9368904644000002,0.02688,0.007840000000000001,0.028,2.91,0.0,2.91,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 00:00:00,4.64,1.17,4.7852377161,0.0,0.0,0.0,4.64,1.17,4.7852377161,1.096886493,0.3199252271,1.1425900969,0.0,0.0,0.0,1.096886493,0.3199252271,1.1425900969,3.0,0.0,3.0,0.0,0.0,0.0,3.0,0.0,3.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 00:30:00,4.51,1.26,4.6827022113,0.0,0.0,0.0,4.51,1.26,4.6827022113,1.0939718256,0.31907511580000003,1.139553985,0.0,0.0,0.0,1.0939718256,0.31907511580000003,1.139553985,3.13,0.22,3.1377221037,0.0,0.0,0.0,3.13,0.22,3.1377221037,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 01:00:00,4.62,1.23,4.7809308717,0.0,0.0,0.0,4.62,1.23,4.7809308717,1.1275846964,0.32887886980000003,1.1745673921,0.0,0.0,0.0,1.1275846964,0.32887886980000003,1.1745673921,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 01:30:00,4.94,1.23,5.0908250805,0.0,0.0,0.0,4.94,1.23,5.0908250805,1.104972205,0.3222835598,1.1510127135000001,0.0,0.0,0.0,1.104972205,0.3222835598,1.1510127135000001,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 02:00:00,4.21,0.22,4.2157442996,0.0,0.0,0.0,4.21,0.22,4.2157442996,1.0875239409,0.3171944827,1.1328374384,0.0,0.0,0.0,1.0875239409,0.3171944827,1.1328374384,3.1,0.0,3.1,0.0,0.0,0.0,3.1,0.0,3.1,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 02:30:00,4.47,0.73,4.5292162677,0.0,0.0,0.0,4.47,0.73,4.5292162677,1.0875239409,0.3171944827,1.1328374384,0.0,0.0,0.0,1.0875239409,0.3171944827,1.1328374384,2.99,0.0,2.99,0.0,0.0,0.0,2.99,0.0,2.99,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 03:00:00,4.94,1.06,5.0524449527,0.0,0.0,0.0,4.94,1.06,5.0524449527,1.0506864626,0.3064502183,1.0944650652,0.0,0.0,0.0,1.0506864626,0.3064502183,1.0944650652,2.88,-0.22,2.8883905553,0.0,0.0,0.0,2.88,-0.22,2.8883905553,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 03:30:00,4.69,1.04,4.8039254782,0.0,0.0,0.0,4.69,1.04,4.8039254782,1.0271315138,0.2995800249,1.0699286602,0.0,0.0,0.0,1.0271315138,0.2995800249,1.0699286602,2.85312,-0.19284,2.8596295215,0.09312000000000001,0.027160000000000004,0.097,2.76,-0.22,2.7687542325,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 04:00:00,4.87,1.21,5.0180673571,0.0,0.0,0.0,4.87,1.21,5.0180673571,0.9749744480000001,0.2843675473,1.0155983833,0.0,0.0,0.0,0.9749744480000001,0.2843675473,1.0155983833,2.77304,-0.07328000000000001,2.7740080750000002,0.50304,0.14672000000000002,0.524,2.27,-0.22,2.2806358762,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 04:30:00,4.6,1.1400000000000001,4.739156043,0.0,0.0,0.0,4.6,1.1400000000000001,4.739156043,0.9854299380000001,0.2874170653,1.0264895188,0.0,0.0,0.0,0.9854299380000001,0.2874170653,1.0264895188,2.77008,0.09044,2.771555989,0.31008,0.09044,0.323,2.46,0.0,2.46,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 05:00:00,4.05,1.09,4.1941149245,0.0,0.0,0.0,4.05,1.09,4.1941149245,0.9863012289,0.2876711918,1.0273971134,0.0,0.0,0.0,0.9863012289,0.2876711918,1.0273971134,2.81408,0.06244,2.8147726374,0.21408000000000002,0.06244,0.223,2.6,0.0,2.6,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 05:30:00,3.96,0.0,3.96,0.0,0.0,0.0,3.96,0.0,3.96,1.0846367091,0.3163523735,1.1298299054,0.0,0.0,0.0,1.0846367091,0.3163523735,1.1298299054,3.14984,0.029120000000000004,3.1499746031,0.09984000000000001,0.029120000000000004,0.10400000000000001,3.05,0.0,3.05,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 06:00:00,4.18,0.24,4.1868842831,0.0,0.0,0.0,4.18,0.24,4.1868842831,1.1452802143,0.3340400625,1.1930002232,0.0,0.0,0.0,1.1452802143,0.3340400625,1.1930002232,3.81,0.22,3.8163464203,0.0,0.0,0.0,3.81,0.22,3.8163464203,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 06:30:00,5.14,0.43,5.1579550211,0.0,0.0,0.0,5.14,0.43,5.1579550211,1.3744363558,0.40087727040000004,1.4317045373,0.0,0.0,0.0,1.3744363558,0.40087727040000004,1.4317045373,4.15,0.22,4.1558272341,0.0,0.0,0.0,4.15,0.22,4.1558272341,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 07:00:00,6.62,1.58,6.8059385833,0.0,0.0,0.0,6.62,1.58,6.8059385833,1.4856599568,0.43331748740000003,1.547562455,0.0,0.0,0.0,1.4856599568,0.43331748740000003,1.547562455,4.33,0.22,4.3355853123,0.0,0.0,0.0,4.33,0.22,4.3355853123,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 07:30:00,7.58,1.85,7.8024931913,0.0,0.0,0.0,7.58,1.85,7.8024931913,1.7843878404,0.5204464535000001,1.8587373338000002,0.0,0.0,0.0,1.7843878404,0.5204464535000001,1.8587373338000002,4.78,0.35000000000000003,4.7927966783,0.0,0.0,0.0,4.78,0.35000000000000003,4.7927966783,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 08:00:00,7.96,2.05,8.2197384387,0.0,0.0,0.0,7.96,2.05,8.2197384387,1.9119499737,0.5576520757,1.991614556,0.0,0.0,0.0,1.9119499737,0.5576520757,1.991614556,5.09768,0.44224,5.1168269074,0.007680000000000001,0.0022400000000000002,0.008,5.09,0.44,5.1089822861,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 08:30:00,8.26,1.9300000000000002,8.4824819481,0.0,0.0,0.0,8.26,1.9300000000000002,8.4824819481,1.9689872659,0.5742879526,2.051028402,0.0,0.0,0.0,1.9689872659,0.5742879526,2.051028402,5.38864,0.72252,5.4368627167,0.48864,0.14252,0.509,4.9,0.58,4.9342071298,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 09:00:00,8.58,2.17,8.8501581907,0.0,0.0,0.0,8.58,2.17,8.8501581907,1.9358948417000001,0.5646359955,2.0165571268,0.0,0.0,0.0,1.9358948417000001,0.5646359955,2.0165571268,5.4612,0.6766,5.5029531163000005,0.3312,0.0966,0.34500000000000003,5.13,0.58,5.1626834108,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 09:30:00,8.38,2.14,8.6489305697,0.0,0.0,0.0,8.38,2.14,8.6489305697,1.9915729867,0.5808754545,2.0745551945,0.0,0.0,0.0,1.9915729867,0.5808754545,2.0745551945,5.50376,0.63068,5.5397771977,0.17376000000000003,0.05068,0.181,5.33,0.58,5.3614643522,0.0,0.0,0.0,0.0,0.0,0.0
