Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2021-03-17 10:00:00,8.1,1.83,8.3041495651,0.0,0.0,0.0,8.1,1.83,8.3041495651,1.9409759306,0.5661179797,2.0218499277,0.0,0.0,0.0,1.9409759306,0.5661179797,2.0218499277,5.50032,0.66176,5.5399861372,0.04032,0.011760000000000001,0.042,5.46,0.65,5.4985543555,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 10:30:00,8.2,1.47,8.330720257,0.0,0.0,0.0,8.2,1.47,8.330720257,1.8591362805,0.5422480818000001,1.9366002922,0.0,0.0,0.0,1.8591362805,0.5422480818000001,1.9366002922,5.294,0.577,5.3253511621000005,0.024,0.007,0.025,5.27,0.5700000000000001,5.300735798,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 11:00:00,8.3,1.24,8.3921153472,0.0,0.0,0.0,8.3,1.24,8.3921153472,1.8459392173,0.5383989384,1.9228533513000001,0.0,0.0,0.0,1.8459392173,0.5383989384,1.9228533513000001,5.61,0.55,5.6368963091,0.0,0.0,0.0,5.61,0.55,5.6368963091,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 11:30:00,8.89,1.6400000000000001,9.040005531,0.0,0.0,0.0,8.89,1.6400000000000001,9.040005531,1.8492384831000002,0.5393612242,1.9262900864999999,0.0,0.0,0.0,1.8492384831000002,0.5393612242,1.9262900864999999,5.92,0.61,5.9513443859,0.0,0.0,0.0,5.92,0.61,5.9513443859,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 12:00:00,8.49,1.83,8.6849870466,0.0,0.0,0.0,8.49,1.83,8.6849870466,1.8629179245,0.5433510613,1.9405395047,0.019200000000000002,0.0056,0.02,1.8437179245,0.5377510613,1.9205395047,5.60016,0.5858800000000001,5.6307235237,0.02016,0.005880000000000001,0.021,5.58,0.58,5.6100623882,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 12:30:00,7.57,1.45,7.7076196066,0.0,0.0,0.0,7.57,1.45,7.7076196066,1.8421366403000001,0.5372898534,1.9188923337000001,0.019200000000000002,0.0056,0.02,1.8229366403,0.5316898534,1.8988923337,5.4692,0.5856,5.5004614352,0.019200000000000002,0.0056,0.02,5.45,0.58,5.4807754926,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 13:00:00,8.1,1.82,8.3019515778,0.0,0.0,0.0,8.1,1.82,8.3019515778,1.9123650008,0.5577731252,1.9920468758,0.0,0.0,0.0,1.9123650008,0.5577731252,1.9920468758,5.6,0.58,5.6299555949,0.0,0.0,0.0,5.6,0.58,5.6299555949,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 13:30:00,8.22,2.0,8.4598108726,0.0,0.0,0.0,8.22,2.0,8.4598108726,1.8192842024,0.530624559,1.8950877109,0.0,0.0,0.0,1.8192842024,0.530624559,1.8950877109,5.20432,0.54876,5.233171524,0.06432,0.018760000000000002,0.067,5.14,0.53,5.1672526549,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 14:00:00,8.14,2.24,8.4425825433,0.0,0.0,0.0,8.14,2.24,8.4425825433,1.7894833953,0.521932657,1.8640452035,0.0,0.0,0.0,1.7894833953,0.521932657,1.8640452035,5.196,0.643,5.2356341545,0.216,0.063,0.225,4.98,0.58,5.0136613368,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 14:30:00,7.9,2.21,8.2032981172,0.0,0.0,0.0,7.9,2.21,8.2032981172,1.7100259941,0.4987575816,1.7812770772,0.0,0.0,0.0,1.7100259941,0.4987575816,1.7812770772,5.05744,0.6809200000000001,5.103072741,0.03744,0.010920000000000001,0.039,5.02,0.67,5.064513797,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 15:00:00,7.68,2.01,7.9386711734,0.0,0.0,0.0,7.68,2.01,7.9386711734,1.673162244,0.4880056545,1.7428773376,0.0,0.0,0.0,1.673162244,0.4880056545,1.7428773376,5.19,0.7000000000000001,5.2369934123,0.0,0.0,0.0,5.19,0.7000000000000001,5.2369934123,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 15:30:00,7.52,1.6800000000000002,7.7053747475000005,0.0,0.0,0.0,7.52,1.6800000000000002,7.7053747475000005,1.6560827838,0.48302414530000004,1.7250862330999999,0.0038400000000000005,0.0011200000000000001,0.004,1.6522427838,0.48190414530000003,1.7210862330999999,5.11,0.5,5.1344035681,0.0,0.0,0.0,5.11,0.5,5.1344035681,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 16:00:00,7.43,1.16,7.5200066489,0.0,0.0,0.0,7.43,1.16,7.5200066489,1.775968577,0.517990835,1.8499672677,0.0,0.0,0.0,1.775968577,0.517990835,1.8499672677,5.21,0.43,5.2277146058,0.0,0.0,0.0,5.21,0.43,5.2277146058,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 16:30:00,7.55,0.93,7.607062508,0.0,0.0,0.0,7.55,0.93,7.607062508,1.779808577,0.519110835,1.8539672676999999,0.0038400000000000005,0.0011200000000000001,0.004,1.775968577,0.517990835,1.8499672677,5.17,0.35000000000000003,5.1818336523,0.0,0.0,0.0,5.17,0.35000000000000003,5.1818336523,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 17:00:00,7.25,0.96,7.3132824368,0.0,0.0,0.0,7.25,0.96,7.3132824368,1.8938738508,0.5523798731,1.9727852612,0.00576,0.00168,0.006,1.8881138508,0.5506998731,1.9667852612,5.17,0.37,5.1832229356,0.0,0.0,0.0,5.17,0.37,5.1832229356,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 17:30:00,6.68,0.96,6.7486294905,0.0,0.0,0.0,6.68,0.96,6.7486294905,1.9482266001,0.5682327584,2.0294027084,0.0,0.0,0.0,1.9482266001,0.5682327584,2.0294027084,4.98,0.28,4.9878652748,0.0,0.0,0.0,4.98,0.28,4.9878652748,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 18:00:00,6.27,0.43,6.2847275199,0.0,0.0,0.0,6.27,0.43,6.2847275199,2.0157935418,0.587939783,2.0997849394,0.0,0.0,0.0,2.0157935418,0.587939783,2.0997849394,4.86,0.28,4.8680591615,0.0,0.0,0.0,4.86,0.28,4.8680591615,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 18:30:00,6.52,0.64,6.5513357417,0.0,0.0,0.0,6.52,0.64,6.5513357417,1.9551666644,0.5702569438,2.0366319421,0.0,0.0,0.0,1.9551666644,0.5702569438,2.0366319421,4.9,0.23,4.9053949892,0.0,0.0,0.0,4.9,0.23,4.9053949892,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 19:00:00,7.24,1.3,7.3557868376,0.0,0.0,0.0,7.24,1.3,7.3557868376,2.0443426166,0.5962665965,2.1295235589,0.0,0.0,0.0,2.0443426166,0.5962665965,2.1295235589,5.03,0.26,5.0367151994,0.0,0.0,0.0,5.03,0.26,5.0367151994,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 19:30:00,7.18,1.52,7.3391280136,0.0,0.0,0.0,7.18,1.52,7.3391280136,2.0121983032,0.5868911718,2.0960398991,0.0,0.0,0.0,2.0121983032,0.5868911718,2.0960398991,5.0,0.26,5.0067554364,0.0,0.0,0.0,5.0,0.26,5.0067554364,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 20:00:00,6.99,1.35,7.1191713001,0.0,0.0,0.0,6.99,1.35,7.1191713001,1.8855304069,0.5499463687,1.9640941739,0.0,0.0,0.0,1.8855304069,0.5499463687,1.9640941739,4.52208,0.30644000000000005,4.5324511029,0.022080000000000002,0.00644,0.023,4.5,0.30000000000000004,4.5099889135,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 20:30:00,6.89,1.3900000000000001,7.0288121329,0.0,0.0,0.0,6.89,1.3900000000000001,7.0288121329,1.8904793056,0.5513897975000001,1.9692492767,0.0,0.0,0.0,1.8904793056,0.5513897975000001,1.9692492767,4.44,0.305,4.450463459,0.12,0.035,0.125,4.32,0.27,4.3284292763,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 21:00:00,6.61,1.25,6.7271539302,0.0,0.0,0.0,6.61,1.25,6.7271539302,1.8223255728,0.5315116254,1.898255805,0.0,0.0,0.0,1.8223255728,0.5315116254,1.898255805,4.23,0.24,4.23680304,0.0,0.0,0.0,4.23,0.24,4.23680304,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 21:30:00,5.8100000000000005,0.6000000000000001,5.8408989034,0.0,0.0,0.0,5.8100000000000005,0.6000000000000001,5.8408989034,1.6195603984,0.47237178290000004,1.6870420817,0.0,0.0,0.0,1.6195603984,0.47237178290000004,1.6870420817,4.07,0.24,4.0770700264,0.0,0.0,0.0,4.07,0.24,4.0770700264,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 22:00:00,4.8100000000000005,0.81,4.8777248795,0.0,0.0,0.0,4.8100000000000005,0.81,4.8777248795,1.5103494127000001,0.4405185787,1.5732806382,0.0,0.0,0.0,1.5103494127000001,0.4405185787,1.5732806382,4.07,0.24,4.0770700264,0.0,0.0,0.0,4.07,0.24,4.0770700264,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 22:30:00,5.51,0.9500000000000001,5.5912968084,0.0,0.0,0.0,5.51,0.9500000000000001,5.5912968084,1.3987310704,0.40796322890000003,1.4570115316,0.0,0.0,0.0,1.3987310704,0.40796322890000003,1.4570115316,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 23:00:00,5.04,1.17,5.1740216466,0.0,0.0,0.0,5.04,1.17,5.1740216466,1.2514463378,0.36500518190000003,1.3035899352,0.0,0.0,0.0,1.2514463378,0.36500518190000003,1.3035899352,3.71,0.0,3.71,0.0,0.0,0.0,3.71,0.0,3.71,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 23:30:00,5.16,1.3,5.3212404569,0.0,0.0,0.0,5.16,1.3,5.3212404569,1.1706184825000001,0.34143039070000003,1.2193942526,0.0,0.0,0.0,1.1706184825000001,0.34143039070000003,1.2193942526,3.46,0.22,3.4669871647,0.0,0.0,0.0,3.46,0.22,3.4669871647,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 00:00:00,5.09,1.09,5.2054010412,0.0,0.0,0.0,5.09,1.09,5.2054010412,1.1365543363,0.33149501470000003,1.183910767,0.0,0.0,0.0,1.1365543363,0.33149501470000003,1.183910767,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 00:30:00,4.75,1.1400000000000001,4.8848848502,0.0,0.0,0.0,4.75,1.1400000000000001,4.8848848502,1.1345533603,0.33091139680000003,1.181826417,0.0,0.0,0.0,1.1345533603,0.33091139680000003,1.181826417,3.25,0.0,3.25,0.0,0.0,0.0,3.25,0.0,3.25,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 01:00:00,5.1,1.09,5.2151797668,0.0,0.0,0.0,5.1,1.09,5.2151797668,1.2198005225,0.3557751524,1.2706255442,0.0,0.0,0.0,1.2198005225,0.3557751524,1.2706255442,3.33,0.0,3.33,0.0,0.0,0.0,3.33,0.0,3.33,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 01:30:00,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,3.9699999999999998,0.0,3.9699999999999998,1.1711213038000001,0.3415770469,1.2199180248000001,0.0,0.0,0.0,1.1711213038000001,0.3415770469,1.2199180248000001,3.0524,0.1232,3.0548852679,0.4224,0.1232,0.44,2.63,0.0,2.63,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 02:00:00,4.68,0.88,4.7620163796,0.0,0.0,0.0,4.68,0.88,4.7620163796,1.1486433304,0.33502097140000003,1.1965034691,0.0,0.0,0.0,1.1486433304,0.33502097140000003,1.1965034691,3.03392,0.34156000000000003,3.053085947,0.31392000000000003,0.09156,0.327,2.7199999999999998,0.25,2.7314648085,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 02:30:00,4.98,1.1400000000000001,5.1088159098,0.0,0.0,0.0,4.98,1.1400000000000001,5.1088159098,1.1292737369,0.32937150660000003,1.1763268092999999,0.0,0.0,0.0,1.1292737369,0.32937150660000003,1.1763268092999999,3.00128,0.01204,3.0013041499,0.041280000000000004,0.01204,0.043000000000000003,2.96,0.0,2.96,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 03:00:00,5.01,1.24,5.1611723474,0.0,0.0,0.0,5.01,1.24,5.1611723474,1.0976202729,0.3201392462,1.1433544509,0.0,0.0,0.0,1.0976202729,0.3201392462,1.1433544509,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 03:30:00,5.08,1.12,5.2019996155,0.0,0.0,0.0,5.08,1.12,5.2019996155,1.0613649299,0.30956477120000003,1.1055884687,0.0,0.0,0.0,1.0613649299,0.30956477120000003,1.1055884687,3.23,0.0,3.23,0.0,0.0,0.0,3.23,0.0,3.23,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 04:00:00,5.17,1.07,5.279564376,0.0,0.0,0.0,5.17,1.07,5.279564376,1.0337626357,0.3015141021,1.0768360789,0.0,0.0,0.0,1.0337626357,0.3015141021,1.0768360789,3.23,0.36,3.25,0.0,0.0,0.0,3.23,0.36,3.25,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 04:30:00,5.17,1.15,5.2963572387,0.0,0.0,0.0,5.17,1.15,5.2963572387,1.0346718377,0.30177928600000004,1.0777831642,0.0,0.0,0.0,1.0346718377,0.30177928600000004,1.0777831642,3.2,0.0,3.2,0.0,0.0,0.0,3.2,0.0,3.2,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 05:00:00,4.02,0.24,4.0271578067,0.0,0.0,0.0,4.02,0.24,4.0271578067,1.0346718377,0.30177928600000004,1.0777831642,0.0,0.0,0.0,1.0346718377,0.30177928600000004,1.0777831642,3.14,0.0,3.14,0.0,0.0,0.0,3.14,0.0,3.14,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 05:30:00,4.22,0.54,4.2544094772,0.0,0.0,0.0,4.22,0.54,4.2544094772,1.0812636164,0.31536855480000003,1.1263162671,0.0,0.0,0.0,1.0812636164,0.31536855480000003,1.1263162671,3.41,0.0,3.41,0.0,0.0,0.0,3.41,0.0,3.41,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 06:00:00,4.2,0.25,4.2074338973,0.0,0.0,0.0,4.2,0.25,4.2074338973,1.1640861291,0.33952512100000004,1.2125897178,0.0,0.0,0.0,1.1640861291,0.33952512100000004,1.2125897178,3.58968,0.24324,3.5979116443,0.07968,0.02324,0.083,3.51,0.22,3.5168878287,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 06:30:00,5.29,0.79,5.3486633844,0.0,0.0,0.0,5.29,0.79,5.3486633844,1.4248473481000001,0.4155804765,1.4842159876,0.0,0.0,0.0,1.4248473481000001,0.4155804765,1.4842159876,3.9356,0.32080000000000003,3.9486529349,0.3456,0.1008,0.36,3.59,0.22,3.5967346302000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 07:00:00,6.25,1.3,6.3837684795000005,0.0,0.0,0.0,6.25,1.3,6.3837684795000005,1.5493267081000002,0.4518869565,1.6138819876000001,0.0,0.0,0.0,1.5493267081000002,0.4518869565,1.6138819876000001,4.25584,0.38712,4.2734103477,0.43584000000000006,0.12712,0.454,3.8200000000000003,0.26,3.8288379438,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 07:30:00,7.61,1.81,7.8222886676000005,0.0,0.0,0.0,7.61,1.81,7.8222886676000005,1.8232883159000002,0.5317924255,1.8992586624,0.0,0.0,0.0,1.8232883159000002,0.5317924255,1.8992586624,4.72528,0.39904,4.7420991133,0.30528000000000005,0.08904000000000001,0.318,4.42,0.31,4.4308577048,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 08:00:00,7.65,1.88,7.877620199,0.0,0.0,0.0,7.65,1.88,7.877620199,1.9586285490000002,0.5712666601,2.0402380719,0.0,0.0,0.0,1.9586285490000002,0.5712666601,2.0402380719,5.14352,0.5493600000000001,5.1727743427,0.20352,0.05936,0.212,4.94,0.49,4.9642421375,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 08:30:00,8.41,2.11,8.6706516479,0.0,0.0,0.0,8.41,2.11,8.6706516479,1.9586425162,0.5712707339,2.0402526211,0.0,0.0,0.0,1.9586425162,0.5712707339,2.0402526211,5.39048,0.5076400000000001,5.4143303372,0.060480000000000006,0.017640000000000003,0.063,5.33,0.49,5.3524760625,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 09:00:00,7.83,1.28,7.9339334507,0.0,0.0,0.0,7.83,1.28,7.9339334507,1.9844606596,0.5788010257,2.0671465204,0.0,0.0,0.0,1.9844606596,0.5788010257,2.0671465204,5.76,0.55,5.7861990979,0.0,0.0,0.0,5.76,0.55,5.7861990979,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 09:30:00,8.56,1.83,8.7534279,0.0,0.0,0.0,8.56,1.83,8.7534279,1.9015027975,0.5546049826,1.9807320807000002,0.0,0.0,0.0,1.9015027975,0.5546049826,1.9807320807000002,5.76,0.55,5.7861990979,0.0,0.0,0.0,5.76,0.55,5.7861990979,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 10:00:00,8.8,2.35,9.1083752668,0.0,0.0,0.0,8.8,2.35,9.1083752668,2.003699892,0.5844124685000001,2.0871873875,0.0,0.0,0.0,2.003699892,0.5844124685000001,2.0871873875,5.89,0.61,5.9215031875,0.0,0.0,0.0,5.89,0.61,5.9215031875,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 10:30:00,8.15,1.79,8.344255509,0.0,0.0,0.0,8.15,1.79,8.344255509,1.9222624657,0.5606598858,2.0023567351,0.0,0.0,0.0,1.9222624657,0.5606598858,2.0023567351,5.77192,0.6105600000000001,5.8041230173,0.0019200000000000003,0.0005600000000000001,0.002,5.77,0.61,5.8021547722,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 11:00:00,7.92,1.37,8.0376178063,0.0,0.0,0.0,7.92,1.37,8.0376178063,1.8464091175,0.5385359926000001,1.9233428307,0.0038400000000000005,0.0011200000000000001,0.004,1.8425691175,0.5374159926000001,1.9193428307,5.59576,0.61168,5.6290925023,0.00576,0.00168,0.006,5.59,0.61,5.6231841514,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 11:30:00,8.24,1.6400000000000001,8.4016188916,0.0,0.0,0.0,8.24,1.6400000000000001,8.4016188916,1.7590417634,0.5130538477000001,1.8323351702,0.01344,0.003920000000000001,0.014,1.7456017634,0.5091338477,1.8183351702000001,5.24016,0.63588,5.2786002122,0.02016,0.005880000000000001,0.021,5.22,0.63,5.2578798008,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 12:00:00,8.45,2.0,8.6834612914,0.0,0.0,0.0,8.45,2.0,8.6834612914,1.9845717325,0.578833422,2.0672622214,0.0,0.0,0.0,1.9845717325,0.578833422,2.0672622214,5.36624,0.7193200000000001,5.4142361419,0.30624,0.08932000000000001,0.319,5.06,0.63,5.0990685424,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 12:30:00,8.37,2.34,8.6909435621,0.0,0.0,0.0,8.37,2.34,8.6909435621,1.9009537565999999,0.5544448457,1.9801601630999999,0.01152,0.00336,0.012,1.8894337566,0.5510848457,1.9681601631,5.33904,0.62472,5.3754649287,0.11904,0.03472,0.124,5.22,0.59,5.2532370972999995,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 13:00:00,7.61,2.05,7.8812816217,0.0,0.0,0.0,7.61,2.05,7.8812816217,1.7659916560000002,0.5150808997,1.8395746416,0.051840000000000004,0.015120000000000001,0.054,1.714151656,0.4999608997,1.7855746416,5.09088,0.60484,5.1266841721,0.05088,0.01484,0.053,5.04,0.59,5.0744162226,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 13:30:00,7.46,1.72,7.6557168182,0.0,0.0,0.0,7.46,1.72,7.6557168182,1.7290952978,0.5043194618,1.8011409352,0.01344,0.003920000000000001,0.014,1.7156552978000001,0.5003994618000001,1.7871409352,5.37824,0.55532,5.4068332506,0.018240000000000003,0.00532,0.019,5.36,0.55,5.388144393,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 14:00:00,7.59,1.88,7.8193669821,0.0,0.0,0.0,7.59,1.88,7.8193669821,1.642291287,0.4790016254,1.7107200907,0.01728,0.00504,0.018000000000000002,1.625011287,0.47396162540000003,1.6927200907,5.29016,0.55588,5.3192852339,0.02016,0.005880000000000001,0.021,5.27,0.55,5.2986224625,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 14:30:00,7.93,2.06,8.1931983987,0.0,0.0,0.0,7.93,2.06,8.1931983987,1.6076185611,0.46888874700000005,1.6746026679,0.0038400000000000005,0.0011200000000000001,0.004,1.6037785611,0.46776874700000004,1.6706026679,5.1644,0.5342,5.1919550268,0.014400000000000001,0.004200000000000001,0.015,5.15,0.53,5.1772000155,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 15:00:00,8.0,2.17,8.2890831821,0.0,0.0,0.0,8.0,2.17,8.2890831821,1.5768526822,0.4599153656,1.6425548772,0.0019200000000000003,0.0005600000000000001,0.002,1.5749326822,0.4593553656,1.6405548772,5.15,0.53,5.1772000155,0.0,0.0,0.0,5.15,0.53,5.1772000155,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 15:30:00,7.22,1.18,7.3157911397,0.0,0.0,0.0,7.22,1.18,7.3157911397,1.5616077565,0.455468929,1.6266747464,0.009600000000000001,0.0028,0.01,1.5520077565000001,0.45266892900000005,1.6166747464,5.1348,0.5014000000000001,5.1592221313,0.0048000000000000004,0.0014,0.005,5.13,0.5,5.154308877,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 16:00:00,6.94,0.96,7.0060830712,0.0,0.0,0.0,6.94,0.96,7.0060830712,1.6238112677,0.47361161970000004,1.6914700704999999,0.0019200000000000003,0.0005600000000000001,0.002,1.6218912677000001,0.47305161970000004,1.6894700705,5.06096,0.5002800000000001,5.0856264314,0.0009600000000000001,0.00028000000000000003,0.001,5.06,0.5,5.084643547,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 16:30:00,6.9,0.7000000000000001,6.9354163538,0.0,0.0,0.0,6.9,0.7000000000000001,6.9354163538,1.695326453,0.49447021550000003,1.7659650552000001,0.0,0.0,0.0,1.695326453,0.49447021550000003,1.7659650552000001,4.99,0.37,5.003698632,0.0,0.0,0.0,4.99,0.37,5.003698632,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 17:00:00,6.33,0.45,6.3459751024,0.0,0.0,0.0,6.33,0.45,6.3459751024,1.8322764125000002,0.5344139537,1.9086212630000001,0.0,0.0,0.0,1.8322764125000002,0.5344139537,1.9086212630000001,5.09,0.26,5.0966361455,0.0,0.0,0.0,5.09,0.26,5.0966361455,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 17:30:00,6.42,0.36,6.430085536,0.0,0.0,0.0,6.42,0.36,6.430085536,2.0045351007,0.584656071,2.0880573966,0.0,0.0,0.0,2.0045351007,0.584656071,2.0880573966,5.05,0.23,5.0552349105,0.0,0.0,0.0,5.05,0.23,5.0552349105,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 18:00:00,6.24,0.30000000000000004,6.2472073761,0.0,0.0,0.0,6.24,0.30000000000000004,6.2472073761,2.1083311136,0.6149299081,2.1961782434,0.0,0.0,0.0,2.1083311136,0.6149299081,2.1961782434,4.87,0.23,4.8754281863,0.0,0.0,0.0,4.87,0.23,4.8754281863,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 18:30:00,6.1,0.26,6.1055384693,0.0,0.0,0.0,6.1,0.26,6.1055384693,2.117651764,0.6176484312,2.2058872542,0.0,0.0,0.0,2.117651764,0.6176484312,2.2058872542,4.8100000000000005,0.23,4.8154958208,0.0,0.0,0.0,4.8100000000000005,0.23,4.8154958208,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 19:00:00,6.08,0.30000000000000004,6.0873968164,0.0,0.0,0.0,6.08,0.30000000000000004,6.0873968164,2.0626566844,0.6016081996,2.1486007129,0.0,0.0,0.0,2.0626566844,0.6016081996,2.1486007129,4.63712,0.26416,4.6446380268,0.11712000000000002,0.03416,0.122,4.52,0.23,4.5258479868,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 19:30:00,5.88,0.27,5.8861957154,0.0,0.0,0.0,5.88,0.27,5.8861957154,2.0211988706,0.5895163372000001,2.1054154902,0.0,0.0,0.0,2.0211988706,0.5895163372000001,2.1054154902,4.48664,0.28152000000000005,4.4954634911,0.17664000000000002,0.05152,0.184,4.31,0.23,4.3161325281,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 20:00:00,5.6,0.23,5.6047212241,0.0,0.0,0.0,5.6,0.23,5.6047212241,1.8855897678,0.5499636823,1.9641560081,0.0,0.0,0.0,1.8855897678,0.5499636823,1.9641560081,4.35,0.23,4.356076216,0.0,0.0,0.0,4.35,0.23,4.356076216,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 20:30:00,5.32,0.23,5.3249694835,0.0,0.0,0.0,5.32,0.23,5.3249694835,1.7432185169,0.5084387341000001,1.8158526218,0.0,0.0,0.0,1.7432185169,0.5084387341000001,1.8158526218,4.3,0.23,4.3061467694,0.0,0.0,0.0,4.3,0.23,4.3061467694,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 21:00:00,5.2,0.23,5.2050840531,0.0,0.0,0.0,5.2,0.23,5.2050840531,1.7696914586,0.5161600088,1.8434286027,0.0,0.0,0.0,1.7696914586,0.5161600088,1.8434286027,4.44,0.23,4.4459532161,0.0,0.0,0.0,4.44,0.23,4.4459532161,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 21:30:00,4.89,0.23,4.8954060097,0.0,0.0,0.0,4.89,0.23,4.8954060097,1.5768285711,0.4599083332,1.6425297616,0.0,0.0,0.0,1.5768285711,0.4599083332,1.6425297616,4.44,0.23,4.4459532161,0.0,0.0,0.0,4.44,0.23,4.4459532161,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 22:00:00,4.61,0.0,4.61,0.0,0.0,0.0,4.61,0.0,4.61,1.4522529368,0.4235737732,1.5127634758,0.0,0.0,0.0,1.4522529368,0.4235737732,1.5127634758,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 22:30:00,4.26,0.0,4.26,0.0,0.0,0.0,4.26,0.0,4.26,1.3773548475,0.40172849720000003,1.4347446329,0.0,0.0,0.0,1.3773548475,0.40172849720000003,1.4347446329,3.7,0.0,3.7,0.0,0.0,0.0,3.7,0.0,3.7,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 23:00:00,3.96,0.0,3.96,0.0,0.0,0.0,3.96,0.0,3.96,1.2639794574,0.3686606751,1.3166452682,0.0,0.0,0.0,1.2639794574,0.3686606751,1.3166452682,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 23:30:00,3.73,0.0,3.73,0.0,0.0,0.0,3.73,0.0,3.73,1.1295509205,0.3294523518,1.1766155422,0.0,0.0,0.0,1.1295509205,0.3294523518,1.1766155422,3.22,0.24,3.2289317119,0.0,0.0,0.0,3.22,0.24,3.2289317119,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 00:00:00,3.63,0.0,3.63,0.0,0.0,0.0,3.63,0.0,3.63,1.0793211699,0.3148020079,1.1242928853,0.0,0.0,0.0,1.0793211699,0.3148020079,1.1242928853,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 00:30:00,3.63,0.0,3.63,0.0,0.0,0.0,3.63,0.0,3.63,1.0783557664,0.3145204319,1.1232872566,0.0,0.0,0.0,1.0783557664,0.3145204319,1.1232872566,2.72784,0.07812000000000001,2.7289583727,0.26784,0.07812000000000001,0.279,2.46,0.0,2.46,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 01:00:00,3.81,0.0,3.81,0.0,0.0,0.0,3.81,0.0,3.81,1.1706630447,0.341443388,1.2194406716,0.0,0.0,0.0,1.1706630447,0.341443388,1.2194406716,2.82432,-0.20124000000000003,2.8314803549,0.06432,0.018760000000000002,0.067,2.76,-0.22,2.7687542325,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 01:30:00,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,1.1022146693,0.3214792785,1.1481402805,0.0,0.0,0.0,1.1022146693,0.3214792785,1.1481402805,2.80128,-0.20796,2.808988608,0.041280000000000004,0.01204,0.043000000000000003,2.76,-0.22,2.7687542325,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 02:00:00,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,3.7199999999999998,0.0,3.7199999999999998,1.103189218,0.3217635219,1.1491554355,0.0,0.0,0.0,1.103189218,0.3217635219,1.1491554355,2.86016,-0.21412,2.8681636285,0.02016,0.005880000000000001,0.021,2.84,-0.22,2.8485083816000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 02:30:00,3.69,0.0,3.69,0.0,0.0,0.0,3.69,0.0,3.69,1.0630837340000001,0.3100660891,1.1073788896,0.0,0.0,0.0,1.0630837340000001,0.3100660891,1.1073788896,3.08,-0.22,3.0878471465,0.0,0.0,0.0,3.08,-0.22,3.0878471465,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 03:00:00,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,1.0475637828,0.3055394367,1.0912122738,0.0,0.0,0.0,1.0475637828,0.3055394367,1.0912122738,2.99,-0.22,2.9980827207000003,0.0,0.0,0.0,2.99,-0.22,2.9980827207000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 03:30:00,3.61,0.0,3.61,0.0,0.0,0.0,3.61,0.0,3.61,1.0216629999,0.2979850416,1.0642322915,0.0,0.0,0.0,1.0216629999,0.2979850416,1.0642322915,2.88,0.11,2.8820999288999998,0.0,0.0,0.0,2.88,0.11,2.8820999288999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 04:00:00,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,0.9386670604,0.2737778926,0.9777781879,0.0,0.0,0.0,0.9386670604,0.2737778926,0.9777781879,2.75,0.0,2.75,0.0,0.0,0.0,2.75,0.0,2.75,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 04:30:00,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,0.9386670604,0.2737778926,0.9777781879,0.0,0.0,0.0,0.9386670604,0.2737778926,0.9777781879,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 05:00:00,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,0.9793974129,0.28565757880000003,1.0202056385,0.0,0.0,0.0,0.9793974129,0.28565757880000003,1.0202056385,2.7,0.0,2.7,0.0,0.0,0.0,2.7,0.0,2.7,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 05:30:00,3.75,0.0,3.75,0.0,0.0,0.0,3.75,0.0,3.75,1.0423240658,0.30401118590000004,1.0857542353,0.0,0.0,0.0,1.0423240658,0.30401118590000004,1.0857542353,2.84992,0.08456000000000001,2.8511742142000003,0.28992,0.08456000000000001,0.302,2.56,0.0,2.56,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 06:00:00,3.99,0.22,3.9960605601,0.0,0.0,0.0,3.99,0.22,3.9960605601,1.1169296741,0.3257711549,1.1634684105,0.0,0.0,0.0,1.1169296741,0.3257711549,1.1634684105,3.28512,0.11816000000000002,3.2872443171,0.40512000000000004,0.11816000000000002,0.422,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 06:30:00,4.77,0.22,4.7750706801,0.0,0.0,0.0,4.77,0.22,4.7750706801,1.2989034214,0.3788468312,1.3530243973,0.0,0.0,0.0,1.2989034214,0.3788468312,1.3530243973,3.67432,0.27376,3.6845043086,0.18432,0.05376,0.192,3.49,0.22,3.4969272226,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 07:00:00,5.32,0.29,5.3278982723,0.0,0.0,0.0,5.32,0.29,5.3278982723,1.4573982085,0.4250744775,1.5181231339,0.0,0.0,0.0,1.4573982085,0.4250744775,1.5181231339,4.03152,0.25836000000000003,4.0397900193,0.13152,0.038360000000000005,0.137,3.9,0.22,3.9062001996999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 07:30:00,6.11,0.49,6.1296166275,0.0,0.0,0.0,6.11,0.49,6.1296166275,1.686062503,0.49176823010000004,1.7563151073,0.0,0.0,0.0,1.686062503,0.49176823010000004,1.7563151073,4.65,0.25,4.6567155808,0.0,0.0,0.0,4.65,0.25,4.6567155808,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 08:00:00,6.49,0.62,6.5195475303,0.0,0.0,0.0,6.49,0.62,6.5195475303,1.91385268,0.5582070317,1.9935965417000001,0.0,0.0,0.0,1.91385268,0.5582070317,1.9935965417000001,5.16,0.29,5.1681427999,0.0,0.0,0.0,5.16,0.29,5.1681427999,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 08:30:00,6.77,0.72,6.8081789048,0.0,0.0,0.0,6.77,0.72,6.8081789048,1.9552857186,0.5702916679,2.0367559569,0.0,0.0,0.0,1.9552857186,0.5702916679,2.0367559569,5.36,0.33,5.3701489737,0.0,0.0,0.0,5.36,0.33,5.3701489737,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 09:00:00,7.18,0.8300000000000001,7.2278143308,0.0,0.0,0.0,7.18,0.8300000000000001,7.2278143308,1.9138779541000002,0.5582144033,1.9936228689000002,0.0,0.0,0.0,1.9138779541000002,0.5582144033,1.9936228689000002,5.45,0.38,5.4632316444,0.0,0.0,0.0,5.45,0.38,5.4632316444,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 09:30:00,7.29,0.93,7.3490815753,0.0,0.0,0.0,7.29,0.93,7.3490815753,1.9740025091,0.5757507318,2.0562526136,0.0,0.0,0.0,1.9740025091,0.5757507318,2.0562526136,5.39,0.38,5.4033785727,0.0,0.0,0.0,5.39,0.38,5.4033785727,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 10:00:00,7.32,0.98,7.385309743,0.0,0.0,0.0,7.32,0.98,7.385309743,1.9104880674,0.5572256863,1.9900917369000002,0.0,0.0,0.0,1.9104880674,0.5572256863,1.9900917369000002,5.5600000000000005,0.5,5.5824367439,0.0,0.0,0.0,5.5600000000000005,0.5,5.5824367439,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 10:30:00,7.32,0.98,7.385309743,0.0,0.0,0.0,7.32,0.98,7.385309743,1.9104880674,0.5572256863,1.9900917369000002,0.0,0.0,0.0,1.9104880674,0.5572256863,1.9900917369000002,5.16744,0.5609200000000001,5.1977944746,0.03744,0.010920000000000001,0.039,5.13,0.55,5.1593991898,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 11:00:00,7.49,1.08,7.5674632474,0.0,0.0,0.0,7.49,1.08,7.5674632474,1.9603285638,0.5717624978,2.0420089206,0.0,0.0,0.0,1.9603285638,0.5717624978,2.0420089206,5.27064,0.6085200000000001,5.3056519486,0.20064,0.05852,0.209,5.07,0.55,5.0997450917,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 11:30:00,7.52,1.05,7.5929506781,0.0,0.0,0.0,7.52,1.05,7.5929506781,1.9311793958,0.5632606571000001,2.0116452039,0.0,0.0,0.0,1.9311793958,0.5632606571000001,2.0116452039,5.32,0.52,5.3453531221,0.0,0.0,0.0,5.32,0.52,5.3453531221,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 12:00:00,7.36,0.99,7.4262844007,0.0,0.0,0.0,7.36,0.99,7.4262844007,1.9654445708,0.5732546665,2.0473380945,0.0,0.0,0.0,1.9654445708,0.5732546665,2.0473380945,5.32,0.42,5.3365531947000004,0.0,0.0,0.0,5.32,0.42,5.3365531947000004,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 12:30:00,7.4,0.88,7.4521406321,0.0,0.0,0.0,7.4,0.88,7.4521406321,1.9861473722,0.5792929836,2.0689035127,0.0,0.0,0.0,1.9861473722,0.5792929836,2.0689035127,5.75,0.48,5.77,0.0,0.0,0.0,5.75,0.48,5.77,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 13:00:00,7.38,0.8300000000000001,7.4265267791,0.0,0.0,0.0,7.38,0.8300000000000001,7.4265267791,2.0446927957,0.5963687321000001,2.1298883288,0.0,0.0,0.0,2.0446927957,0.5963687321000001,2.1298883288,5.92,0.44,5.9363288319,0.0,0.0,0.0,5.92,0.44,5.9363288319,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 13:30:00,7.13,0.79,7.1736322738,0.0,0.0,0.0,7.13,0.79,7.1736322738,1.9327277661000002,0.5637122651,2.0132580896,0.0,0.0,0.0,1.9327277661000002,0.5637122651,2.0132580896,5.58384,0.41112000000000004,5.5989542595,0.0038400000000000005,0.0011200000000000001,0.004,5.58,0.41000000000000003,5.5950424485,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 14:00:00,6.96,0.8200000000000001,7.0081381265,0.0,0.0,0.0,6.96,0.8200000000000001,7.0081381265,1.8720515044,0.5460150221,1.9500536504000001,0.0,0.0,0.0,1.8720515044,0.5460150221,1.9500536504000001,5.43,0.42,5.4462188718,0.0,0.0,0.0,5.43,0.42,5.4462188718,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 14:30:00,6.75,0.76,6.79265044,0.0,0.0,0.0,6.75,0.76,6.79265044,1.7695363223,0.5161147607000001,1.8432670024000002,0.0,0.0,0.0,1.7695363223,0.5161147607000001,1.8432670024000002,5.3,0.38,5.3136051792,0.0,0.0,0.0,5.3,0.38,5.3136051792,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 15:00:00,6.49,0.64,6.5214798934000004,0.0,0.0,0.0,6.49,0.64,6.5214798934000004,1.6829095609,0.4908486219,1.7530307926000002,0.0,0.0,0.0,1.6829095609,0.4908486219,1.7530307926000002,5.15,0.38,5.1640003873,0.0,0.0,0.0,5.15,0.38,5.1640003873,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 15:30:00,6.2,0.5,6.220128616,0.0,0.0,0.0,6.2,0.5,6.220128616,1.7175909269,0.5009640203,1.7891572155,0.0,0.0,0.0,1.7175909269,0.5009640203,1.7891572155,5.36,0.4,5.3749046503,0.0,0.0,0.0,5.36,0.4,5.3749046503,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 16:00:00,6.2,0.45,6.2163091944,0.0,0.0,0.0,6.2,0.45,6.2163091944,1.7838283187,0.5202832596,1.8581544987,0.0,0.0,0.0,1.7838283187,0.5202832596,1.8581544987,4.79,0.4,4.8066724457,0.0,0.0,0.0,4.79,0.4,4.8066724457,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 16:30:00,6.16,0.36,6.1705105137,0.0,0.0,0.0,6.16,0.36,6.1705105137,1.8626585236,0.5432754027,1.9402692954,0.0,0.0,0.0,1.8626585236,0.5432754027,1.9402692954,4.6068,0.34240000000000004,4.6195069001,0.3168,0.09240000000000001,0.33,4.29,0.25,4.2972782084,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 17:00:00,6.16,0.27,6.1659143685,0.0,0.0,0.0,6.16,0.27,6.1659143685,1.9531440725,0.5696670211,2.0345250755,0.0,0.0,0.0,1.9531440725,0.5696670211,2.0345250755,4.77,0.29,4.7788073826,0.0,0.0,0.0,4.77,0.29,4.7788073826,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 17:30:00,5.96,0.22,5.9640590205,0.0,0.0,0.0,5.96,0.22,5.9640590205,2.0106333052,0.586434714,2.0944096929000002,0.0,0.0,0.0,2.0106333052,0.586434714,2.0944096929000002,5.03,0.25,5.0362088916,0.0,0.0,0.0,5.03,0.25,5.0362088916,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 18:00:00,5.94,0.22,5.9440726779,0.0,0.0,0.0,5.94,0.22,5.9440726779,2.0612150639,0.601187727,2.1470990249,0.0,0.0,0.0,2.0612150639,0.601187727,2.1470990249,5.21,0.25,5.2159946319,0.0,0.0,0.0,5.21,0.25,5.2159946319,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 18:30:00,5.78,0.22,5.7841853359,0.0,0.0,0.0,5.78,0.22,5.7841853359,2.045027511,0.5964663574,2.1302369907,0.0,0.0,0.0,2.045027511,0.5964663574,2.1302369907,4.94,0.22,4.9448963589,0.0,0.0,0.0,4.94,0.22,4.9448963589,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 19:00:00,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,2.046826128,0.596990954,2.13211055,0.0,0.0,0.0,2.046826128,0.596990954,2.13211055,4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 19:30:00,5.45,0.0,5.45,0.0,0.0,0.0,5.45,0.0,5.45,1.974132205,0.5757885598,2.0563877136,0.0,0.0,0.0,1.974132205,0.5757885598,2.0563877136,4.44,0.0,4.44,0.0,0.0,0.0,4.44,0.0,4.44,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 20:00:00,5.14,0.0,5.14,0.0,0.0,0.0,5.14,0.0,5.14,1.9898229226000002,0.5803650191,2.072732211,0.0,0.0,0.0,1.9898229226000002,0.5803650191,2.072732211,4.22,0.22,4.225730706,0.0,0.0,0.0,4.22,0.22,4.225730706,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 20:30:00,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,1.8877322453,0.5505885716,1.9663877556,0.0,0.0,0.0,1.8877322453,0.5505885716,1.9663877556,4.09,0.39,4.1085520564,0.0,0.0,0.0,4.09,0.39,4.1085520564,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 21:00:00,4.74,-0.22,4.7451027386,0.0,0.0,0.0,4.74,-0.22,4.7451027386,1.7990725828,0.5247295033,1.8740339405,0.0,0.0,0.0,1.7990725828,0.5247295033,1.8740339405,3.96,0.0,3.96,0.0,0.0,0.0,3.96,0.0,3.96,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 21:30:00,4.51,-0.22,4.5153626654,0.0,0.0,0.0,4.51,-0.22,4.5153626654,1.6141401048000001,0.4707908639,1.6813959425,0.0,0.0,0.0,1.6141401048000001,0.4707908639,1.6813959425,3.81,0.0,3.81,0.0,0.0,0.0,3.81,0.0,3.81,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 22:00:00,4.31,-0.22,4.3156111966,0.0,0.0,0.0,4.31,-0.22,4.3156111966,1.5137434563,0.44150850810000003,1.5768161003999999,0.0,0.0,0.0,1.5137434563,0.44150850810000003,1.5768161003999999,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 22:30:00,4.08,-0.22,4.0859270674,0.0,0.0,0.0,4.08,-0.22,4.0859270674,1.4040386283,0.40951126660000003,1.4625402378,0.0,0.0,0.0,1.4040386283,0.40951126660000003,1.4625402378,3.5,0.29,3.5119937358,0.0,0.0,0.0,3.5,0.29,3.5119937358,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 23:00:00,3.74,-0.25,3.748346302,0.0,0.0,0.0,3.74,-0.25,3.748346302,1.3209753467,0.3852844761,1.3760159861,0.0,0.0,0.0,1.3209753467,0.3852844761,1.3760159861,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 23:30:00,3.58,-0.25,3.5887184342,0.0,0.0,0.0,3.58,-0.25,3.5887184342,1.2185714038,0.3554166594,1.2693452123,0.0,0.0,0.0,1.2185714038,0.3554166594,1.2693452123,3.13,0.0,3.13,0.0,0.0,0.0,3.13,0.0,3.13,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 00:00:00,3.45,-0.25,3.4590461113,0.0,0.0,0.0,3.45,-0.25,3.4590461113,1.1697240792,0.34116952310000004,1.2184625825,0.0,0.0,0.0,1.1697240792,0.34116952310000004,1.2184625825,2.69448,0.059640000000000006,2.6951399593,0.20448000000000002,0.059640000000000006,0.213,2.49,0.0,2.49,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 00:30:00,3.49,-0.25,3.4989426974,0.0,0.0,0.0,3.49,-0.25,3.4989426974,1.1214958034,0.3271029427,1.1682247952,0.0,0.0,0.0,1.1214958034,0.3271029427,1.1682247952,2.69224,0.04732,2.6926558265000002,0.16224000000000002,0.04732,0.169,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 01:00:00,3.61,-0.25,3.6186461557,0.0,0.0,0.0,3.61,-0.25,3.6186461557,1.2365851756,0.36067067620000004,1.2881095579,0.0,0.0,0.0,1.2365851756,0.36067067620000004,1.2881095579,2.7484,0.0112,2.7484228205,0.038400000000000004,0.0112,0.04,2.71,0.0,2.71,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 01:30:00,3.56,-0.25,3.5687672942,0.0,0.0,0.0,3.56,-0.25,3.5687672942,1.1696261421,0.3411409581,1.2183605647,0.0,0.0,0.0,1.1696261421,0.3411409581,1.2183605647,2.87,0.0,2.87,0.0,0.0,0.0,2.87,0.0,2.87,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 02:00:00,3.47,-0.25,3.4789941075,0.0,0.0,0.0,3.47,-0.25,3.4789941075,1.1456099413,0.3341362329,1.1933436889,0.0,0.0,0.0,1.1456099413,0.3341362329,1.1933436889,3.06,-0.22,3.0678983034,0.0,0.0,0.0,3.06,-0.22,3.0678983034,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 02:30:00,3.47,-0.25,3.4789941075,0.0,0.0,0.0,3.47,-0.25,3.4789941075,1.1456099413,0.3341362329,1.1933436889,0.0,0.0,0.0,1.1456099413,0.3341362329,1.1933436889,2.96,0.0,2.96,0.0,0.0,0.0,2.96,0.0,2.96,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 03:00:00,3.42,-0.25,3.4291252529,0.0,0.0,0.0,3.42,-0.25,3.4291252529,1.0708204308,0.3123226257,1.1154379488,0.0,0.0,0.0,1.0708204308,0.3123226257,1.1154379488,2.84,-0.22,2.8485083816000003,0.0,0.0,0.0,2.84,-0.22,2.8485083816000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 03:30:00,3.3,-0.25,3.3094561487,0.0,0.0,0.0,3.3,-0.25,3.3094561487,1.0415423982,0.3037831995,1.0849399982,0.0,0.0,0.0,1.0415423982,0.3037831995,1.0849399982,2.69,0.0,2.69,0.0,0.0,0.0,2.69,0.0,2.69,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 04:00:00,3.26,-0.25,3.2695718374,0.0,0.0,0.0,3.26,-0.25,3.2695718374,0.9965289196,0.2906542682,1.0380509579,0.0,0.0,0.0,0.9965289196,0.2906542682,1.0380509579,2.62,0.0,2.62,0.0,0.0,0.0,2.62,0.0,2.62,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 04:30:00,3.19,-0.27,3.2014059411,0.0,0.0,0.0,3.19,-0.27,3.2014059411,0.9560712612000001,0.2788541178,0.9959075637,0.0,0.0,0.0,0.9560712612000001,0.2788541178,0.9959075637,2.56,0.0,2.56,0.0,0.0,0.0,2.56,0.0,2.56,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 05:00:00,3.22,-0.27,3.231300048,0.0,0.0,0.0,3.22,-0.27,3.231300048,0.9749644714000001,0.2843646375,1.015587991,0.0,0.0,0.0,0.9749644714000001,0.2843646375,1.015587991,2.5,0.0,2.5,0.0,0.0,0.0,2.5,0.0,2.5,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 05:30:00,3.26,-0.25,3.2695718374,0.0,0.0,0.0,3.26,-0.25,3.2695718374,0.9980204232000001,0.2910892901,1.0396046075,0.0,0.0,0.0,0.9980204232000001,0.2910892901,1.0396046075,2.54,-0.22,2.5495097568,0.0,0.0,0.0,2.54,-0.22,2.5495097568,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 06:00:00,3.3,-0.25,3.3094561487,0.0,0.0,0.0,3.3,-0.25,3.3094561487,0.9953566676000001,0.2903123614,1.0368298621,0.0,0.0,0.0,0.9953566676000001,0.2903123614,1.0368298621,2.6196,0.0028,2.6196014964,0.009600000000000001,0.0028,0.01,2.61,0.0,2.61,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 06:30:00,3.67,-0.23,3.6772000218,0.0,0.0,0.0,3.67,-0.23,3.6772000218,1.1083393118,0.3232656326,1.1545201164,0.0,0.0,0.0,1.1083393118,0.3232656326,1.1545201164,2.73632,0.00476,2.7363241402,0.01632,0.00476,0.017,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 07:00:00,3.94,0.0,3.94,0.0,0.0,0.0,3.94,0.0,3.94,1.1716999473,0.34174581800000003,1.2205207785,0.0,0.0,0.0,1.1716999473,0.34174581800000003,1.2205207785,2.8808800000000003,0.15484,2.885038128,0.53088,0.15484,0.553,2.35,0.0,2.35,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 07:30:00,4.27,0.0,4.27,0.0,0.0,0.0,4.27,0.0,4.27,1.3870374827,0.4045525991,1.4448307111,0.0,0.0,0.0,1.3870374827,0.4045525991,1.4448307111,3.08008,0.09044,3.0814075031,0.31008,0.09044,0.323,2.77,0.0,2.77,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 08:00:00,4.37,0.0,4.37,0.0,0.0,0.0,4.37,0.0,4.37,1.4796879565,0.43157565400000003,1.5413416214,0.0,0.0,0.0,1.4796879565,0.43157565400000003,1.5413416214,3.26816,0.054880000000000005,3.2686207489,0.18816000000000002,0.054880000000000005,0.196,3.08,0.0,3.08,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 08:30:00,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,1.6622134105000002,0.4848122447,1.7314723026,0.0,0.0,0.0,1.6622134105000002,0.4848122447,1.7314723026,3.41344,0.003920000000000001,3.4134422509,0.01344,0.003920000000000001,0.014,3.4,0.0,3.4,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 09:00:00,4.84,0.0,4.84,0.0,0.0,0.0,4.84,0.0,4.84,1.7292652265,0.5043690244,1.8013179442,0.0,0.0,0.0,1.7292652265,0.5043690244,1.8013179442,3.94,0.22,3.9461373519,0.0,0.0,0.0,3.94,0.22,3.9461373519,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 09:30:00,4.99,0.0,4.99,0.0,0.0,0.0,4.99,0.0,4.99,1.7788355229000001,0.5188270275,1.8529536697000002,0.0,0.0,0.0,1.7788355229000001,0.5188270275,1.8529536697000002,3.9119200000000003,0.22056,3.9181328206,0.0019200000000000003,0.0005600000000000001,0.002,3.91,0.22,3.9161843675,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 10:00:00,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,1.7757065246,0.517914403,1.8496942965,0.0,0.0,0.0,1.7757065246,0.517914403,1.8496942965,3.91384,0.22112,3.9200813257,0.0038400000000000005,0.0011200000000000001,0.004,3.91,0.22,3.9161843675,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 10:30:00,5.21,0.22,5.2146428449,0.0,0.0,0.0,5.21,0.22,5.2146428449,1.8880310449,0.5506757214,1.9666990051000002,0.0,0.0,0.0,1.8880310449,0.5506757214,1.9666990051000002,4.05192,0.22056,4.0579184812,0.0019200000000000003,0.0005600000000000001,0.002,4.05,0.22,4.0559709072,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 11:00:00,5.11,0.22,5.1147336197,0.0,0.0,0.0,5.11,0.22,5.1147336197,1.8797063930000002,0.5482476980000001,1.9580274926999999,0.0,0.0,0.0,1.8797063930000002,0.5482476980000001,1.9580274926999999,3.97864,0.22252000000000002,3.9848577641,0.00864,0.00252,0.009000000000000001,3.9699999999999998,0.22,3.9760910452,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 11:30:00,5.29,0.22,5.2945726929,0.0,0.0,0.0,5.29,0.22,5.2945726929,1.9076206271,0.5563893496,1.9871048198999999,0.009600000000000001,0.0028,0.01,1.8980206271000002,0.5535893496000001,1.9771048199,4.12096,0.22028000000000003,4.1268431761,0.0009600000000000001,0.00028000000000000003,0.001,4.12,0.22,4.1258696053,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 12:00:00,5.19,0.22,5.1946607204,0.0,0.0,0.0,5.19,0.22,5.1946607204,1.8088380328,0.5275777596,1.8842062842,0.019200000000000002,0.0056,0.02,1.7896380328000001,0.5219777596,1.8642062842,4.1296,0.26280000000000003,4.1379536005,0.009600000000000001,0.0028,0.01,4.12,0.26,4.1281957318,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 12:30:00,5.01,0.0,5.01,0.0,0.0,0.0,5.01,0.0,5.01,1.8277763059,0.5331014225,1.9039336519,0.02304,0.00672,0.024,1.8047363059000001,0.5263814225,1.8799336519,3.8052,0.2636,3.8143193364,0.11520000000000001,0.033600000000000005,0.12,3.69,0.23,3.697161073,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 13:00:00,4.86,0.0,4.86,0.0,0.0,0.0,4.86,0.0,4.86,1.8186616779,0.5304429894,1.8944392478,0.03456,0.01008,0.036000000000000004,1.7841016779,0.5203629894,1.8584392478,3.75392,0.28656000000000004,3.7648415637,0.19392,0.056560000000000006,0.202,3.56,0.23,3.5674220384,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 13:30:00,4.71,0.0,4.71,0.0,0.0,0.0,4.71,0.0,4.71,1.7451541666,0.5090032986,1.8178689236,0.044160000000000005,0.01288,0.046,1.7009941666000001,0.49612329860000004,1.7718689236,3.6396800000000002,0.25324,3.6484792722,0.07968,0.02324,0.083,3.56,0.23,3.5674220384,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 14:00:00,4.5248,0.0014,4.5248002166,0.0048000000000000004,0.0014,0.005,4.52,0.0,4.52,1.6609181387,0.4844344571,1.7301230611,0.05376,0.015680000000000003,0.056,1.6071581387,0.4687544571,1.6741230611,3.56936,0.24148000000000003,3.5775191684000003,0.039360000000000006,0.01148,0.041,3.5300000000000002,0.23,3.5374849823,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 14:30:00,4.33576,0.00168,4.3357603255,0.00576,0.00168,0.006,4.33,0.0,4.33,1.5553536031,0.45364480090000003,1.6201600032,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.5054336031000002,0.4390848009,1.5681600032,3.72552,0.24036000000000002,3.7332656214,0.03552,0.010360000000000001,0.037,3.69,0.23,3.697161073,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 15:00:00,4.27384,0.0011200000000000001,4.2738401468,0.0038400000000000005,0.0011200000000000001,0.004,4.27,0.0,4.27,1.4873388715,0.43380717080000003,1.5493113244,0.036480000000000005,0.01064,0.038,1.4508588715,0.4231671708,1.5113113244,3.99208,0.23644,3.9990757182000003,0.022080000000000002,0.00644,0.023,3.9699999999999998,0.23,3.9766568874,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 15:30:00,4.34,0.0,4.34,0.0,0.0,0.0,4.34,0.0,4.34,1.5121824589,0.4410532172,1.5751900613,0.021120000000000003,0.0061600000000000005,0.022,1.4910624589,0.4348932172,1.5531900613,3.92672,0.23196000000000003,3.9335652276,0.00672,0.0019600000000000004,0.007,3.92,0.23,3.9267416518,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 16:00:00,4.43,0.0,4.43,0.0,0.0,0.0,4.43,0.0,4.43,1.5295509083,0.4461190149,1.5932821962000001,0.01728,0.00504,0.018000000000000002,1.5122709083,0.4410790149,1.5752821961999999,3.76096,0.23028,3.7680033174,0.0009600000000000001,0.00028000000000000003,0.001,3.76,0.23,3.7670280063,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 16:30:00,4.62,0.0,4.62,0.0,0.0,0.0,4.62,0.0,4.62,1.6723032622,0.4877551181,1.7419825648,0.009600000000000001,0.0028,0.01,1.6627032622,0.4849551181,1.7319825648,3.81,0.23,3.8169359439,0.0,0.0,0.0,3.81,0.23,3.8169359439,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 17:00:00,4.62,0.0,4.62,0.0,0.0,0.0,4.62,0.0,4.62,1.7920901206000002,0.5226929518,1.8667605423,0.00576,0.00168,0.006,1.7863301206000002,0.5210129518000001,1.8607605423,3.87,0.23,3.8768286008,0.0,0.0,0.0,3.87,0.23,3.8768286008,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 17:30:00,4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,4.8100000000000005,0.0,4.8100000000000005,1.9019958093,0.5547487777,1.9812456347,0.0019200000000000003,0.0005600000000000001,0.002,1.9000758093,0.5541887777,1.9792456347,4.04,0.23,4.0465417334,0.0,0.0,0.0,4.04,0.23,4.0465417334,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 18:00:00,4.96,0.0,4.96,0.0,0.0,0.0,4.96,0.0,4.96,1.8917054313000001,0.5517474175,1.9705264910000002,0.0,0.0,0.0,1.8917054313000001,0.5517474175,1.9705264910000002,4.13,0.23,4.1363994004,0.0,0.0,0.0,4.13,0.23,4.1363994004,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 18:30:00,4.8,-0.22,4.8050390217,0.0,0.0,0.0,4.8,-0.22,4.8050390217,1.8952900282,0.5527929249,1.9742604461000002,0.0,0.0,0.0,1.8952900282,0.5527929249,1.9742604461000002,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 19:00:00,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,1.9324525778,0.5636320019000001,2.0129714352,0.0,0.0,0.0,1.9324525778,0.5636320019000001,2.0129714352,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 19:30:00,5.06,-0.22,5.0647803506,0.0,0.0,0.0,5.06,-0.22,5.0647803506,1.9071144758,0.5562417221,1.986577579,0.0,0.0,0.0,1.9071144758,0.5562417221,1.986577579,3.93,0.0,3.93,0.0,0.0,0.0,3.93,0.0,3.93,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 20:00:00,4.8,-0.22,4.8050390217,0.0,0.0,0.0,4.8,-0.22,4.8050390217,1.8388144193,0.5363208723,1.9154316868,0.0,0.0,0.0,1.8388144193,0.5363208723,1.9154316868,3.67,0.24,3.6778390394000002,0.0,0.0,0.0,3.67,0.24,3.6778390394000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 20:30:00,4.54,-0.22,4.5453272709,0.0,0.0,0.0,4.54,-0.22,4.5453272709,1.6440380176,0.4795110885,1.7125396016,0.0,0.0,0.0,1.6440380176,0.4795110885,1.7125396016,3.4448,0.0714,3.4455398706,0.24480000000000002,0.0714,0.255,3.2,0.0,3.2,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 21:00:00,4.35,-0.22,4.3555596655,0.0,0.0,0.0,4.35,-0.22,4.3555596655,1.597636127,0.4659772037,1.664204299,0.0,0.0,0.0,1.597636127,0.4659772037,1.664204299,3.3088,0.008400000000000001,3.3088106625,0.028800000000000003,0.008400000000000001,0.03,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 21:30:00,4.22,-0.22,4.225730706,0.0,0.0,0.0,4.22,-0.22,4.225730706,1.4961759717,0.4363846584,1.5585166371999999,0.0,0.0,0.0,1.4961759717,0.4363846584,1.5585166371999999,3.2800000000000002,0.22,3.2873697693,0.0,0.0,0.0,3.2800000000000002,0.22,3.2873697693,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 22:00:00,4.05,-0.22,4.0559709072,0.0,0.0,0.0,4.05,-0.22,4.0559709072,1.4026628534,0.4091099989,1.461107139,0.0,0.0,0.0,1.4026628534,0.4091099989,1.461107139,3.49,0.0,3.49,0.0,0.0,0.0,3.49,0.0,3.49,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 22:30:00,3.87,-0.27,3.8794071712,0.0,0.0,0.0,3.87,-0.27,3.8794071712,1.326483102,0.38689090470000004,1.3817532312,0.0,0.0,0.0,1.326483102,0.38689090470000004,1.3817532312,3.51,0.0,3.51,0.0,0.0,0.0,3.51,0.0,3.51,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 23:00:00,3.68,-0.24,3.6878177829,0.0,0.0,0.0,3.68,-0.24,3.6878177829,1.2280651484,0.35818566830000004,1.2792345296,0.0,0.0,0.0,1.2280651484,0.35818566830000004,1.2792345296,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 23:30:00,3.41,-0.30000000000000004,3.4231710445,0.0,0.0,0.0,3.41,-0.30000000000000004,3.4231710445,1.1323841122,0.3302786994,1.1795667834999999,0.0,0.0,0.0,1.1323841122,0.3302786994,1.1795667834999999,3.08,0.34,3.0987094088,0.0,0.0,0.0,3.08,0.34,3.0987094088,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 00:00:00,3.22,-0.33,3.236865768,0.0,0.0,0.0,3.22,-0.33,3.236865768,1.0787581564,0.3146377956,1.1237064129,0.0,0.0,0.0,1.0787581564,0.3146377956,1.1237064129,2.8200000000000003,-0.22,2.8285685426000002,0.0,0.0,0.0,2.8200000000000003,-0.22,2.8285685426000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 00:30:00,3.22,-0.33,3.236865768,0.0,0.0,0.0,3.22,-0.33,3.236865768,1.0759118288,0.3138076167,1.1207414884,0.0,0.0,0.0,1.0759118288,0.3138076167,1.1207414884,2.71,-0.22,2.7189152249,0.0,0.0,0.0,2.71,-0.22,2.7189152249,0.0,0.0,0.0,0.0,0.0,0.0
