Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2021-03-21 01:00:00,3.4,-0.31,3.4141031033,0.0,0.0,0.0,3.4,-0.31,3.4141031033,1.1724535141,0.3419656083,1.2213057439,0.0,0.0,0.0,1.1724535141,0.3419656083,1.2213057439,2.76,-0.22,2.7687542325,0.0,0.0,0.0,2.76,-0.22,2.7687542325,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 01:30:00,3.38,-0.31,3.3941862059,0.0,0.0,0.0,3.38,-0.31,3.3941862059,1.1503433452,0.335516809,1.1982743179,0.0,0.0,0.0,1.1503433452,0.335516809,1.1982743179,2.6008,0.3794,2.6283274149,0.3408,0.0994,0.355,2.26,0.28,2.2772790782,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 02:00:00,3.3,-0.27,3.311027031,0.0,0.0,0.0,3.3,-0.27,3.311027031,1.1056304952,0.32247556110000003,1.1516984324,0.0,0.0,0.0,1.1056304952,0.32247556110000003,1.1516984324,2.54928,-0.12396000000000001,2.5522920287,0.32928,0.09604000000000001,0.343,2.22,-0.22,2.2308742681,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 02:30:00,3.24,-0.29,3.252952505,0.0,0.0,0.0,3.24,-0.29,3.252952505,1.0535246426,0.3072780208,1.0974215027,0.0,0.0,0.0,1.0535246426,0.3072780208,1.0974215027,2.50088,-0.17016,2.5066621631,0.17088,0.04984,0.178,2.33,-0.22,2.3403632197,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 03:00:00,3.24,-0.26,3.2504153581,0.0,0.0,0.0,3.24,-0.26,3.2504153581,1.0345534485,0.3017447558,1.0776598422,0.0,0.0,0.0,1.0345534485,0.3017447558,1.0776598422,2.5104800000000003,0.017640000000000003,2.5105419734,0.060480000000000006,0.017640000000000003,0.063,2.45,0.0,2.45,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 03:30:00,3.14,-0.29,3.1533632839,0.0,0.0,0.0,3.14,-0.29,3.1533632839,0.9974657236000001,0.2909275027,1.0390267954,0.0,0.0,0.0,0.9974657236000001,0.2909275027,1.0390267954,2.65,0.0,2.65,0.0,0.0,0.0,2.65,0.0,2.65,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 04:00:00,3.07,-0.29,3.0836666487,0.0,0.0,0.0,3.07,-0.29,3.0836666487,0.9389793284,0.2738689708,0.9781034671000001,0.0,0.0,0.0,0.9389793284,0.2738689708,0.9781034671000001,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 04:30:00,3.1,-0.29,3.1135349684999998,0.0,0.0,0.0,3.1,-0.29,3.1135349684999998,0.9166002897000001,0.26734175120000003,0.9547919684,0.0,0.0,0.0,0.9166002897000001,0.26734175120000003,0.9547919684,2.61,-0.22,2.6192556194,0.0,0.0,0.0,2.61,-0.22,2.6192556194,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 05:00:00,3.08,-0.27,3.0918117666,0.0,0.0,0.0,3.08,-0.27,3.0918117666,0.9166002897000001,0.26734175120000003,0.9547919684,0.0,0.0,0.0,0.9166002897000001,0.26734175120000003,0.9547919684,2.49,-0.22,2.499699982,0.0,0.0,0.0,2.49,-0.22,2.499699982,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 05:30:00,3.13,-0.25,3.1399681527,0.0,0.0,0.0,3.13,-0.25,3.1399681527,0.9345791434,0.2725855835,0.973519941,0.0,0.0,0.0,0.9345791434,0.2725855835,0.973519941,2.42,-0.22,2.4299794238,0.0,0.0,0.0,2.42,-0.22,2.4299794238,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 06:00:00,3.17,-0.25,3.1798427634,0.0,0.0,0.0,3.17,-0.25,3.1798427634,0.9854299380000001,0.2874170653,1.0264895188,0.0,0.0,0.0,0.9854299380000001,0.2874170653,1.0264895188,2.43728,-0.21496,2.4467410161,0.01728,0.00504,0.018000000000000002,2.42,-0.22,2.4299794238,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 06:30:00,3.35,-0.23,3.3578862399,0.0,0.0,0.0,3.35,-0.23,3.3578862399,1.0205156894,0.29765040940000004,1.0630371765,0.0,0.0,0.0,1.0205156894,0.29765040940000004,1.0630371765,2.52832,-0.054240000000000003,2.5289017379,0.56832,0.16576000000000002,0.592,1.96,-0.22,1.9723082923000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 07:00:00,3.51,-0.23,3.5175275408,0.0,0.0,0.0,3.51,-0.23,3.5175275408,1.0834315343,0.3160008642,1.1285745149,0.0,0.0,0.0,1.0834315343,0.3160008642,1.1285745149,2.60496,-0.07272,2.6059748272,0.5049600000000001,0.14728000000000002,0.526,2.1,-0.22,2.1114923632,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 07:30:00,3.63,-0.23,3.6372792029000003,0.0,0.0,0.0,3.63,-0.23,3.6372792029000003,1.1041027432,0.3220299668,1.1501070242,0.0,0.0,0.0,1.1041027432,0.3220299668,1.1501070242,2.72104,-0.12928,2.7241093957,0.31104000000000004,0.09072000000000001,0.324,2.41,-0.22,2.4200206611,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 08:00:00,3.75,-0.23,3.7570467125,0.0,0.0,0.0,3.75,-0.23,3.7570467125,1.1886864651,0.34670021900000003,1.2382150678000001,0.009600000000000001,0.0028,0.01,1.1790864651,0.343900219,1.2282150678,2.85696,-0.15672000000000003,2.861255249,0.21696000000000001,0.06328,0.226,2.64,-0.22,2.6491508073,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 08:30:00,3.9,-0.23,3.9067761646,0.0,0.0,0.0,3.9,-0.23,3.9067761646,1.3547202485,0.3951267391,1.4111669255,0.015360000000000002,0.0044800000000000005,0.016,1.3393602485,0.39064673910000003,1.3951669254999999,2.97096,-0.21972000000000003,2.9790737151,0.0009600000000000001,0.00028000000000000003,0.001,2.9699999999999998,-0.22,2.9781370015,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 09:00:00,4.17,0.0,4.17,0.0,0.0,0.0,4.17,0.0,4.17,1.418964154,0.4138645449,1.4780876604,0.030720000000000004,0.008960000000000001,0.032,1.3882441540000001,0.4049045449,1.4460876604,3.39056,0.0030800000000000003,3.3905613989,0.010560000000000002,0.0030800000000000003,0.011,3.38,0.0,3.38,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 09:30:00,4.29192,0.0005600000000000001,4.2919200365,0.0019200000000000003,0.0005600000000000001,0.002,4.29,0.0,4.29,1.5505137793000001,0.45223318560000003,1.6151185202,0.044160000000000005,0.01288,0.046,1.5063537793,0.43935318560000003,1.5691185202,3.40592,0.007560000000000001,3.4059283903,0.025920000000000002,0.007560000000000001,0.027,3.38,0.0,3.38,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 10:00:00,4.34384,0.0011200000000000001,4.3438401444,0.0038400000000000005,0.0011200000000000001,0.004,4.34,0.0,4.34,1.6276857058,0.4747416642,1.6955059435000002,0.04608,0.01344,0.048,1.5816057058,0.4613016642,1.6475059435000001,3.4232,0.0126,3.4232231888,0.0432,0.0126,0.045,3.38,0.0,3.38,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 10:30:00,4.5209600000000005,0.00028000000000000003,4.5209600087,0.0009600000000000001,0.00028000000000000003,0.001,4.52,0.0,4.52,1.6315257058000001,0.47586166420000003,1.6995059435000002,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.5816057058,0.4613016642,1.6475059435000001,3.5288,0.008400000000000001,3.5288099977,0.028800000000000003,0.008400000000000001,0.03,3.5,0.0,3.5,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 11:00:00,4.52768,0.0022400000000000002,4.5276805541,0.007680000000000001,0.0022400000000000002,0.008,4.52,0.0,4.52,1.6152789521000002,0.47112302770000003,1.6825822418,0.036480000000000005,0.01064,0.038,1.5787989521,0.4604830277,1.6445822418,3.5788,0.2684,3.5888505124,0.028800000000000003,0.008400000000000001,0.03,3.55,0.26,3.5595083929999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 11:30:00,4.57784,0.00812,4.5778472015,0.027840000000000004,0.00812,0.029,4.55,0.0,4.55,1.5777918524999999,0.4601892903,1.6435331796,0.08448000000000001,0.024640000000000002,0.088,1.4933118525,0.4355492903,1.5555331796,3.3541600000000003,0.30288000000000004,3.3678072391000002,0.28416,0.08288000000000001,0.296,3.07,0.22,3.0778726419,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 12:00:00,4.37608,0.01344,4.3761006387,0.04608,0.01344,0.048,4.33,0.0,4.33,1.5816318525000002,0.4613092903,1.6475331796,0.08832000000000001,0.02576,0.092,1.4933118525,0.4355492903,1.5555331796,3.35808,0.32444,3.3737164374,0.35808,0.10444,0.373,3.0,0.22,3.0080558505,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 12:30:00,4.62072,0.008960000000000001,4.6207286871,0.030720000000000004,0.008960000000000001,0.032,4.59,0.0,4.59,1.7315479256000001,0.5050348116,1.8036957558000002,0.10752,0.031360000000000006,0.112,1.6240279256,0.4736748116,1.6916957558,3.43744,0.30592,3.4510260503,0.15744000000000002,0.04592,0.164,3.2800000000000002,0.26,3.2902887411,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 13:00:00,4.6344,0.004200000000000001,4.6344019032,0.014400000000000001,0.004200000000000001,0.015,4.62,0.0,4.62,1.7448397522999999,0.5089115944,1.8175414086,0.07680000000000001,0.0224,0.08,1.6680397523,0.4865115944,1.7375414086,3.57184,0.23512000000000002,3.5795701418,0.051840000000000004,0.015120000000000001,0.054,3.52,0.22,3.5268682992000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 13:30:00,4.76,0.0,4.76,0.0,0.0,0.0,4.76,0.0,4.76,1.7799708731,0.5191581713,1.8541363261,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.7550108731,0.5118781713,1.8281363261,3.8396,0.2228,3.8460587619,0.009600000000000001,0.0028,0.01,3.83,0.22,3.8363133343999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 14:00:00,4.79,0.0,4.79,0.0,0.0,0.0,4.79,0.0,4.79,1.6914809748000001,0.4933486177,1.7619593488,0.015360000000000002,0.0044800000000000005,0.016,1.6761209747999999,0.4888686177,1.7459593488,4.1748,0.2214,4.1806665736,0.0048000000000000004,0.0014,0.005,4.17,0.22,4.1757993247,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 14:30:00,4.59,0.0,4.59,0.0,0.0,0.0,4.59,0.0,4.59,1.7549600022,0.5118633340000001,1.8280833356000001,0.021120000000000003,0.0061600000000000005,0.022,1.7338400022,0.505703334,1.8060833356,4.03096,0.22028000000000003,4.0369743373,0.0009600000000000001,0.00028000000000000003,0.001,4.03,0.22,4.0360004955,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 15:00:00,4.72288,0.22084,4.7280403763,0.00288,0.00084,0.003,4.72,0.22,4.7251243370000005,1.6380906477,0.47777643890000004,1.7063444247000001,0.04608,0.01344,0.048,1.5920106477,0.46433643890000004,1.6583444247,3.77496,0.22728,3.7817957639,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.75,0.22,3.7564477901,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 15:30:00,4.74864,0.22252000000000002,4.7538507549,0.00864,0.00252,0.009000000000000001,4.74,0.22,4.7451027386,1.6462842779,0.4801662477,1.7148794561,0.05568000000000001,0.01624,0.058,1.5906042779,0.4639262477,1.6568794561,3.8584,0.23120000000000002,3.8653206853,0.038400000000000004,0.0112,0.04,3.8200000000000003,0.22,3.8263298342,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 16:00:00,4.97,0.22,4.9748668324,0.0,0.0,0.0,4.97,0.22,4.9748668324,1.7213429781,0.5020583686,1.7930656021,0.028800000000000003,0.008400000000000001,0.03,1.6925429781,0.4936583686,1.7630656021000002,3.39864,0.22252000000000002,3.4059167635,0.00864,0.00252,0.009000000000000001,3.39,0.22,3.3971311426,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 16:30:00,5.05672,0.26196,5.0635007850000004,0.00672,0.0019600000000000004,0.007,5.05,0.26,5.0566886398,1.7853018832,0.5207130493000001,1.8596894617,0.04032,0.011760000000000001,0.042,1.7449818832,0.5089530493000001,1.8176894617000001,3.35328,0.25304000000000004,3.3628137028,0.11328,0.03304,0.11800000000000001,3.24,0.22,3.2474605463,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 17:00:00,5.16192,0.29056000000000004,5.1700912178,0.0019200000000000003,0.0005600000000000001,0.002,5.16,0.29,5.1681427999,1.8049308641000001,0.5264381687,1.8801363168,0.030720000000000004,0.008960000000000001,0.032,1.7742108641,0.5174781687000001,1.8481363168,3.4644,0.2242,3.4716470155,0.014400000000000001,0.004200000000000001,0.015,3.45,0.22,3.4570073763,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 17:30:00,5.62,0.34,5.6302753040999995,0.0,0.0,0.0,5.62,0.34,5.6302753040999995,1.8050450883,0.5264714841,1.8802553003,0.01344,0.003920000000000001,0.014,1.7916050882999999,0.5225514841000001,1.8662553003000002,3.84096,0.00028000000000000003,3.8409600102,0.0009600000000000001,0.00028000000000000003,0.001,3.84,0.0,3.84,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 18:00:00,5.51,0.30000000000000004,5.5181609255,0.0,0.0,0.0,5.51,0.30000000000000004,5.5181609255,1.922317337,0.5606758900000001,2.0024138927,0.0,0.0,0.0,1.922317337,0.5606758900000001,2.0024138927,4.3,0.22,4.3056242288,0.0,0.0,0.0,4.3,0.22,4.3056242288,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 18:30:00,5.49,0.23,5.4948157385,0.0,0.0,0.0,5.49,0.23,5.4948157385,1.9189389234,0.5596905193,1.9988947119,0.0,0.0,0.0,1.9189389234,0.5596905193,1.9988947119,4.37,0.31,4.3809816252000005,0.0,0.0,0.0,4.37,0.31,4.3809816252000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 19:00:00,5.73,0.28,5.7368371076999995,0.0,0.0,0.0,5.73,0.28,5.7368371076999995,1.9760217755,0.5763396845000001,2.0583560161,0.0,0.0,0.0,1.9760217755,0.5763396845000001,2.0583560161,4.37,0.0,4.37,0.0,0.0,0.0,4.37,0.0,4.37,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 19:30:00,5.73,0.34,5.7400783966999995,0.0,0.0,0.0,5.73,0.34,5.7400783966999995,1.9864493310000002,0.5793810549,2.0692180532,0.0,0.0,0.0,1.9864493310000002,0.5793810549,2.0692180532,4.35,0.22,4.3555596655,0.0,0.0,0.0,4.35,0.22,4.3555596655,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 20:00:00,5.44,0.29,5.4477242955000005,0.0,0.0,0.0,5.44,0.29,5.4477242955000005,1.9155668284,0.5587069916,1.9953821129,0.0,0.0,0.0,1.9155668284,0.5587069916,1.9953821129,4.07,0.0,4.07,0.0,0.0,0.0,4.07,0.0,4.07,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 20:30:00,4.72,0.0,4.72,0.0,0.0,0.0,4.72,0.0,4.72,1.8052540920000002,0.5265324435000001,1.8804730126,0.0,0.0,0.0,1.8052540920000002,0.5265324435000001,1.8804730126,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 21:00:00,4.88,0.25,4.8863994925,0.0,0.0,0.0,4.88,0.25,4.8863994925,1.7637713366,0.5144333065,1.8372618090000001,0.0,0.0,0.0,1.7637713366,0.5144333065,1.8372618090000001,3.71,0.22,3.7165171868,0.0,0.0,0.0,3.71,0.22,3.7165171868,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 21:30:00,4.75,0.22,4.7550920075,0.0,0.0,0.0,4.75,0.22,4.7550920075,1.5712990336,0.4582955515,1.6367698266000001,0.0,0.0,0.0,1.5712990336,0.4582955515,1.6367698266000001,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 22:00:00,4.49,0.22,4.495386524,0.0,0.0,0.0,4.49,0.22,4.495386524,1.4599031697,0.42580509120000004,1.5207324683999999,0.0,0.0,0.0,1.4599031697,0.42580509120000004,1.5207324683999999,3.32,0.0,3.32,0.0,0.0,0.0,3.32,0.0,3.32,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 22:30:00,4.43,0.22,4.43545939,0.0,0.0,0.0,4.43,0.22,4.43545939,1.3780853019000001,0.4019415464,1.4355055228,0.0,0.0,0.0,1.3780853019000001,0.4019415464,1.4355055228,2.91576,0.036680000000000004,2.9159907064,0.12576,0.036680000000000004,0.131,2.79,0.0,2.79,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 23:00:00,4.04,0.22,4.0459856648,0.0,0.0,0.0,4.04,0.22,4.0459856648,1.2804975687,0.3734784575,1.3338516341,0.0,0.0,0.0,1.2804975687,0.3734784575,1.3338516341,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 23:30:00,4.04,0.22,4.0459856648,0.0,0.0,0.0,4.04,0.22,4.0459856648,1.1702757859,0.34133043750000003,1.219037277,0.0,0.0,0.0,1.1702757859,0.34133043750000003,1.219037277,2.79,0.0,2.79,0.0,0.0,0.0,2.79,0.0,2.79,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 00:00:00,3.76,0.24,3.7676517886000003,0.0,0.0,0.0,3.76,0.24,3.7676517886000003,1.0985760323,0.32041800940000004,1.1443500337,0.0,0.0,0.0,1.0985760323,0.32041800940000004,1.1443500337,3.23,0.22,3.2374835907,0.0,0.0,0.0,3.23,0.22,3.2374835907,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 00:30:00,3.7,0.0,3.7,0.0,0.0,0.0,3.7,0.0,3.7,1.0956568755,0.3195665887,1.1413092453,0.0,0.0,0.0,1.0956568755,0.3195665887,1.1413092453,3.19,0.0,3.19,0.0,0.0,0.0,3.19,0.0,3.19,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 01:00:00,4.21,0.23,4.2162779795,0.0,0.0,0.0,4.21,0.23,4.2162779795,1.2427500571,0.3624687667,1.2945313095,0.0,0.0,0.0,1.2427500571,0.3624687667,1.2945313095,3.09,0.0,3.09,0.0,0.0,0.0,3.09,0.0,3.09,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 01:30:00,3.8,0.23,3.8069541631,0.0,0.0,0.0,3.8,0.23,3.8069541631,1.1918330842,0.3476179829,1.2414927961,0.0,0.0,0.0,1.1918330842,0.3476179829,1.2414927961,3.03,0.0,3.03,0.0,0.0,0.0,3.03,0.0,3.03,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 02:00:00,4.01,0.26,4.0184200875,0.0,0.0,0.0,4.01,0.26,4.0184200875,1.1328295679,0.33040862400000004,1.1800307999,0.0,0.0,0.0,1.1328295679,0.33040862400000004,1.1800307999,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 02:30:00,4.14,0.22,4.1458412898,0.0,0.0,0.0,4.14,0.22,4.1458412898,1.1229011756,0.3275128429,1.1696887246,0.0,0.0,0.0,1.1229011756,0.3275128429,1.1696887246,2.79,0.0,2.79,0.0,0.0,0.0,2.79,0.0,2.79,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 03:00:00,4.14,0.22,4.1458412898,0.0,0.0,0.0,4.14,0.22,4.1458412898,1.0687346537,0.311714274,1.1132652643,0.0,0.0,0.0,1.0687346537,0.311714274,1.1132652643,2.69,-0.22,2.6989812893,0.0,0.0,0.0,2.69,-0.22,2.6989812893,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 03:30:00,4.27,0.22,4.2756636912,0.0,0.0,0.0,4.27,0.22,4.2756636912,1.0658973051,0.310886714,1.1103096928,0.0,0.0,0.0,1.0658973051,0.310886714,1.1103096928,2.62,-0.22,2.6292204168,0.0,0.0,0.0,2.62,-0.22,2.6292204168,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 04:00:00,3.87,0.26,3.878724017,0.0,0.0,0.0,3.87,0.26,3.878724017,1.0197308626,0.2974215016,1.0622196485,0.0,0.0,0.0,1.0197308626,0.2974215016,1.0622196485,2.51456,-0.23992000000000002,2.5259797307,0.03456,0.01008,0.036000000000000004,2.48,-0.25,2.4925689559,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 04:30:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,1.0233437266,0.2984752536,1.0659830485,0.0,0.0,0.0,1.0233437266,0.2984752536,1.0659830485,2.5957600000000003,-0.21832000000000001,2.6049248742,0.00576,0.00168,0.006,2.59,-0.22,2.5993268359,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 05:00:00,3.83,0.26,3.8388149213,0.0,0.0,0.0,3.83,0.26,3.8388149213,1.0456088656,0.3049692525,1.0891759016,0.0,0.0,0.0,1.0456088656,0.3049692525,1.0891759016,2.65,-0.22,2.6591163946,0.0,0.0,0.0,2.65,-0.22,2.6591163946,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 05:30:00,3.96,0.23,3.9666736695,0.0,0.0,0.0,3.96,0.23,3.9666736695,1.0925388515,0.318657165,1.1380613036,0.0,0.0,0.0,1.0925388515,0.318657165,1.1380613036,2.84648,-0.20936000000000002,2.8541688808,0.036480000000000005,0.01064,0.038,2.81,-0.22,2.8185989427,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 06:00:00,3.98,0.23,3.9866401894,0.0,0.0,0.0,3.98,0.23,3.9866401894,1.2145613043,0.3542470471,1.2651680253,0.0,0.0,0.0,1.2145613043,0.3542470471,1.2651680253,3.30152,0.36336,3.3214552232,0.49152000000000007,0.14336000000000002,0.512,2.81,0.22,2.8185989427,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 06:30:00,4.87,0.53,4.8987549439,0.0,0.0,0.0,4.87,0.53,4.8987549439,1.4071297155,0.41041283370000003,1.4657601203000001,0.0,0.0,0.0,1.4071297155,0.41041283370000003,1.4657601203000001,3.67512,0.33816,3.6906448217000003,0.40512000000000004,0.11816000000000002,0.422,3.27,0.22,3.277392256,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 07:00:00,6.02,0.65,6.0549896779,0.0,0.0,0.0,6.02,0.65,6.0549896779,1.5556252762,0.4537240389,1.6204429961,0.0,0.0,0.0,1.5556252762,0.4537240389,1.6204429961,4.06672,0.29196,4.0771867997,0.24672000000000002,0.07196000000000001,0.257,3.8200000000000003,0.22,3.8263298342,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 07:30:00,6.71,0.76,6.7529030794,0.0,0.0,0.0,6.71,0.76,6.7529030794,1.8612840789,0.542874523,1.9388375822000001,0.0,0.0,0.0,1.8612840789,0.542874523,1.9388375822000001,4.68096,0.33028,4.692597511,0.0009600000000000001,0.00028000000000000003,0.001,4.68,0.33,4.6916201892,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 08:00:00,7.32,1.0,7.3879902545,0.0,0.0,0.0,7.32,1.0,7.3879902545,1.9307999519,0.563149986,2.0112499499,0.0,0.0,0.0,1.9307999519,0.563149986,2.0112499499,5.27,0.39,5.2844110362,0.0,0.0,0.0,5.27,0.39,5.2844110362,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 08:30:00,7.9,1.09,7.9748416912,0.0,0.0,0.0,7.9,1.09,7.9748416912,1.9967320594,0.582380184,2.0799292286,0.0,0.0,0.0,1.9967320594,0.582380184,2.0799292286,5.57,0.47000000000000003,5.5897942717,0.0,0.0,0.0,5.57,0.47000000000000003,5.5897942717,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 09:00:00,7.9,1.1400000000000001,7.9818293642,0.0,0.0,0.0,7.9,1.1400000000000001,7.9818293642,2.0190509058,0.5888898475000001,2.1031780269,0.0,0.0,0.0,2.0190509058,0.5888898475000001,2.1031780269,5.72,0.53,5.7445017190000005,0.0,0.0,0.0,5.72,0.53,5.7445017190000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 09:30:00,8.03,1.11,8.1063555313,0.0,0.0,0.0,8.03,1.11,8.1063555313,2.0397317588,0.594921763,2.1247205821,0.0,0.0,0.0,2.0397317588,0.594921763,2.1247205821,5.88,0.66,5.916924877,0.0,0.0,0.0,5.88,0.66,5.916924877,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 10:00:00,7.66,1.3599999999999999,7.7797943418,0.0,0.0,0.0,7.66,1.3599999999999999,7.7797943418,1.9984011467,0.5828670011,2.0816678612,0.0,0.0,0.0,1.9984011467,0.5828670011,2.0816678612,5.46624,0.67932,5.5082896983000005,0.06624000000000001,0.01932,0.069,5.4,0.66,5.4401838204,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 10:30:00,8.02,1.4,8.141277541000001,0.0,0.0,0.0,8.02,1.4,8.141277541000001,1.8980967819,0.5536115614,1.9771841479,0.0,0.0,0.0,1.8980967819,0.5536115614,1.9771841479,5.4132,0.8126,5.4738517517,0.2832,0.0826,0.295,5.13,0.73,5.1816792645,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 11:00:00,8.15,1.5,8.2868872322,0.0,0.0,0.0,8.15,1.5,8.2868872322,1.8190188245,0.5305471572,1.8948112755,0.0,0.0,0.0,1.8190188245,0.5305471572,1.8948112755,5.43768,0.7222400000000001,5.4854347503,0.24768,0.07224000000000001,0.258,5.19,0.65,5.2305449047,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 11:30:00,8.08,1.35,8.1920021973,0.0,0.0,0.0,8.08,1.35,8.1920021973,1.8671829174,0.5445950176000001,1.9449822056000001,0.0,0.0,0.0,1.8671829174,0.5445950176000001,1.9449822056000001,5.44248,0.6486400000000001,5.4809964787,0.13248000000000001,0.03864,0.138,5.31,0.61,5.3449228245,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 12:00:00,8.04,1.29,8.142831203,0.0,0.0,0.0,8.04,1.29,8.142831203,1.8981609648000002,0.5536302814,1.977251005,0.0,0.0,0.0,1.8981609648000002,0.5536302814,1.977251005,5.51184,0.62512,5.5471754254,0.051840000000000004,0.015120000000000001,0.054,5.46,0.61,5.4939694211,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 12:30:00,7.94,1.28,8.0425120454,0.0,0.0,0.0,7.94,1.28,8.0425120454,1.9206389382,0.5601863570000001,2.0006655607,0.0,0.0,0.0,1.9206389382,0.5601863570000001,2.0006655607,5.42176,0.7096800000000001,5.4680094367,0.82176,0.23968000000000003,0.856,4.6,0.47000000000000003,4.6239485291,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 13:00:00,8.06,1.28,8.1610048401,0.0,0.0,0.0,8.06,1.28,8.1610048401,1.9240203448000002,0.5611726006000001,2.0041878592,0.0,0.0,0.0,1.9240203448000002,0.5611726006000001,2.0041878592,5.43072,0.6189600000000001,5.4658788131,0.030720000000000004,0.008960000000000001,0.032,5.4,0.61,5.4343444867,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 13:30:00,7.33,1.23,7.4324827615,0.0,0.0,0.0,7.33,1.23,7.4324827615,1.8179218985999999,0.5302272204,1.8936686444,0.00576,0.00168,0.006,1.8121618985999999,0.5285472204,1.8876686444000002,5.87576,0.6816800000000001,5.9151705977,0.00576,0.00168,0.006,5.87,0.68,5.9092554523,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 14:00:00,7.27,1.23,7.3733167571,0.0,0.0,0.0,7.27,1.23,7.3733167571,1.7858051926,0.5208598478,1.8602137423,0.01728,0.00504,0.018000000000000002,1.7685251926,0.5158198478,1.8422137423,5.00496,0.6622800000000001,5.048587862,0.6249600000000001,0.18228000000000003,0.651,4.38,0.48,4.4062228723,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 14:30:00,7.52,1.27,7.6264867403,0.0,0.0,0.0,7.52,1.27,7.6264867403,1.6502482989,0.4813224205,1.7190086447000001,0.01344,0.003920000000000001,0.014,1.6368082989000001,0.47740242050000004,1.7050086447,5.10112,0.5261600000000001,5.1281838501,0.021120000000000003,0.0061600000000000005,0.022,5.08,0.52,5.1065448201,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 15:00:00,7.36,1.1400000000000001,7.4477647654,0.0,0.0,0.0,7.36,1.1400000000000001,7.4477647654,1.5546635387999999,0.4534435322,1.6194411863,0.01728,0.00504,0.018000000000000002,1.5373835388,0.4484035322,1.6014411863,4.7012,0.6766,4.7496388284,0.3312,0.0966,0.34500000000000003,4.37,0.58,4.4083216761,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 15:30:00,7.27,1.1,7.3527477857,0.0,0.0,0.0,7.27,1.1,7.3527477857,1.565561986,0.4566222459,1.6307937354000002,0.007680000000000001,0.0022400000000000002,0.008,1.557881986,0.45438224590000004,1.6227937354000002,4.83152,0.5833600000000001,4.8666101549,0.01152,0.00336,0.012,4.82,0.58,4.8547708494,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 16:00:00,7.35,1.06,7.4260420144,0.0,0.0,0.0,7.35,1.06,7.4260420144,1.6269643752,0.4745312761,1.6947545575,0.0,0.0,0.0,1.6269643752,0.4745312761,1.6947545575,5.22096,0.56028,5.2509367736,0.0009600000000000001,0.00028000000000000003,0.001,5.22,0.56,5.2499523807,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 16:30:00,7.62,1.13,7.7033304486,0.0,0.0,0.0,7.62,1.13,7.7033304486,1.7548958131,0.5118446121,1.8280164719,0.007680000000000001,0.0022400000000000002,0.008,1.7472158131,0.5096046121,1.8200164719,5.06,0.38,5.0742487129,0.0,0.0,0.0,5.06,0.38,5.0742487129,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 17:00:00,6.99,0.86,7.0427054461,0.0,0.0,0.0,6.99,0.86,7.0427054461,1.8254702038000001,0.5324288094,1.9015314623,0.00576,0.00168,0.006,1.8197102038000001,0.5307488094,1.8955314623000001,4.9,0.31,4.9097963298,0.0,0.0,0.0,4.9,0.31,4.9097963298,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 17:30:00,6.61,0.63,6.6399548191,0.0,0.0,0.0,6.61,0.63,6.6399548191,1.8552814836,0.5411237661,1.9325848788000002,0.0,0.0,0.0,1.8552814836,0.5411237661,1.9325848788000002,4.77888,0.37884,4.7938725265,0.33888,0.09884000000000001,0.353,4.44,0.28,4.4488200683,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 18:00:00,6.28,0.46,6.2968245966,0.0,0.0,0.0,6.28,0.46,6.2968245966,1.9551832921,0.5702617935000001,2.0366492626,0.0,0.0,0.0,1.9551832921,0.5702617935000001,2.0366492626,4.6923200000000005,0.31776000000000004,4.7030669143,0.23232000000000003,0.06776,0.242,4.46,0.25,4.4670012313,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 18:30:00,6.23,0.46,6.2469592603,0.0,0.0,0.0,6.23,0.46,6.2469592603,1.9776838792,0.5768244648,2.0600873741,0.0,0.0,0.0,1.9776838792,0.5768244648,2.0600873741,4.57744,0.26092000000000004,4.584870358,0.03744,0.010920000000000001,0.039,4.54,0.25,4.5468780498,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 19:00:00,6.65,0.66,6.6826716214,0.0,0.0,0.0,6.65,0.66,6.6826716214,2.0172118836,0.588353466,2.1012623787,0.0,0.0,0.0,2.0172118836,0.588353466,2.1012623787,4.74,0.23,4.745576888,0.0,0.0,0.0,4.74,0.23,4.745576888,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 19:30:00,6.6,0.5700000000000001,6.6245679104,0.0,0.0,0.0,6.6,0.5700000000000001,6.6245679104,2.0087286036,0.5858791760000001,2.0924256287,0.0,0.0,0.0,2.0087286036,0.5858791760000001,2.0924256287,5.23,0.25,5.2359717341,0.0,0.0,0.0,5.23,0.25,5.2359717341,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 20:00:00,6.28,0.37,6.2908902391,0.0,0.0,0.0,6.28,0.37,6.2908902391,1.8994043833,0.5539929451,1.9785462326,0.0,0.0,0.0,1.8994043833,0.5539929451,1.9785462326,4.96,0.28,4.9678969393,0.0,0.0,0.0,4.96,0.28,4.9678969393,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 20:30:00,6.39,0.67,6.4250291828,0.0,0.0,0.0,6.39,0.67,6.4250291828,1.9672629747000001,0.5737850343,2.0492322653,0.0,0.0,0.0,1.9672629747000001,0.5737850343,2.0492322653,4.78,0.28,4.788193814,0.0,0.0,0.0,4.78,0.28,4.788193814,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 21:00:00,6.2,0.63,6.2319258661,0.0,0.0,0.0,6.2,0.63,6.2319258661,1.7632025034,0.5142673968,1.8366692744000002,0.0,0.0,0.0,1.7632025034,0.5142673968,1.8366692744000002,4.58,0.28,4.5885509695,0.0,0.0,0.0,4.58,0.28,4.5885509695,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 21:30:00,5.89,0.6000000000000001,5.9204813993,0.0,0.0,0.0,5.89,0.6000000000000001,5.9204813993,1.6066736079,0.4686131356,1.6736183415,0.0,0.0,0.0,1.6066736079,0.4686131356,1.6736183415,4.13,0.24,4.1369674884,0.0,0.0,0.0,4.13,0.24,4.1369674884,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 22:00:00,5.03,0.4,5.0458795071,0.0,0.0,0.0,5.03,0.4,5.0458795071,1.4882944477,0.43408588060000003,1.5503067163000002,0.0,0.0,0.0,1.4882944477,0.43408588060000003,1.5503067163000002,3.4196,0.25780000000000003,3.4293038652,0.1296,0.0378,0.135,3.29,0.22,3.2973474188,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 22:30:00,4.94,0.38,4.954593828,0.0,0.0,0.0,4.94,0.38,4.954593828,1.3935334215,0.40644724790000003,1.451597314,0.0,0.0,0.0,1.3935334215,0.40644724790000003,1.451597314,3.27352,0.024360000000000003,3.2736106366,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.19,0.0,3.19,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 23:00:00,4.69,0.31,4.7002340367,0.0,0.0,0.0,4.69,0.31,4.7002340367,1.2485890359,0.3641718021,1.3006135791,0.0,0.0,0.0,1.2485890359,0.3641718021,1.3006135791,3.09,0.22,3.0978218154,0.0,0.0,0.0,3.09,0.22,3.0978218154,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 23:30:00,4.52,0.51,4.5486811275,0.0,0.0,0.0,4.52,0.51,4.5486811275,1.1221319788,0.3272884938,1.1688874779,0.0,0.0,0.0,1.1221319788,0.3272884938,1.1688874779,3.03,0.0,3.03,0.0,0.0,0.0,3.03,0.0,3.03,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 00:00:00,4.65,0.47000000000000003,4.6736923305,0.0,0.0,0.0,4.65,0.47000000000000003,4.6736923305,1.0783614198,0.3145220808,1.1232931456,0.0,0.0,0.0,1.0783614198,0.3145220808,1.1232931456,3.11,0.0,3.11,0.0,0.0,0.0,3.11,0.0,3.11,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 00:30:00,4.72,0.44,4.7404641123,0.0,0.0,0.0,4.72,0.44,4.7404641123,1.0189673191,0.2971988014,1.0614242908,0.0,0.0,0.0,1.0189673191,0.2971988014,1.0614242908,3.31,0.26,3.3201957774,0.0,0.0,0.0,3.31,0.26,3.3201957774,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 01:00:00,4.58,0.36,4.5941266852,0.0,0.0,0.0,4.58,0.36,4.5941266852,1.1322424443,0.3302373796,1.1794192128,0.0,0.0,0.0,1.1322424443,0.3302373796,1.1794192128,3.31,0.0,3.31,0.0,0.0,0.0,3.31,0.0,3.31,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 01:30:00,4.24,0.28,4.2492352253,0.0,0.0,0.0,4.24,0.28,4.2492352253,1.1145253104,0.3250698822,1.160963865,0.0,0.0,0.0,1.1145253104,0.3250698822,1.160963865,3.23,0.0,3.23,0.0,0.0,0.0,3.23,0.0,3.23,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 02:00:00,4.28,0.30000000000000004,4.2905011362,0.0,0.0,0.0,4.28,0.30000000000000004,4.2905011362,1.1174763925,0.3259306145,1.1640379088,0.0,0.0,0.0,1.1174763925,0.3259306145,1.1640379088,3.03,0.0,3.03,0.0,0.0,0.0,3.03,0.0,3.03,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 02:30:00,4.19,0.0,4.19,0.0,0.0,0.0,4.19,0.0,4.19,1.0998179543,0.3207802367,1.1456437024000001,0.0,0.0,0.0,1.0998179543,0.3207802367,1.1456437024000001,2.78432,0.31876000000000004,2.8025070562,0.30432000000000003,0.08876,0.317,2.48,0.23,2.4906424874,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 03:00:00,4.47,0.47000000000000003,4.4946412538,0.0,0.0,0.0,4.47,0.47000000000000003,4.4946412538,1.0356919463,0.3020768177,1.0788457774,0.0,0.0,0.0,1.0356919463,0.3020768177,1.0788457774,2.73752,0.10136,2.7393958458,0.34752000000000005,0.10136,0.362,2.39,0.0,2.39,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 03:30:00,4.64,0.45,4.6617700501,0.0,0.0,0.0,4.64,0.45,4.6617700501,1.0148908752,0.2960098386,1.057177995,0.0,0.0,0.0,1.0148908752,0.2960098386,1.057177995,2.7316000000000003,0.2988,2.7478937388,0.2016,0.058800000000000005,0.21,2.5300000000000002,0.24,2.5413579047,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 04:00:00,4.45,0.4,4.4679413604,0.0,0.0,0.0,4.45,0.4,4.4679413604,0.965391579,0.2815725439,1.0056162281,0.0,0.0,0.0,0.965391579,0.2815725439,1.0056162281,2.75008,0.020440000000000003,2.7501559591999998,0.07008,0.020440000000000003,0.073,2.68,0.0,2.68,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 04:30:00,4.45,0.34,4.4629698632,0.0,0.0,0.0,4.45,0.34,4.4629698632,0.9535566559,0.2781206913,0.9932881833,0.0,0.0,0.0,0.9535566559,0.2781206913,0.9932881833,2.65032,0.23176000000000002,2.6604339496,0.04032,0.011760000000000001,0.042,2.61,0.22,2.6192556194,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 05:00:00,3.8200000000000003,0.26,3.8288379438,0.0,0.0,0.0,3.8200000000000003,0.26,3.8288379438,0.9603194691,0.2800931785,1.0003327803,0.0,0.0,0.0,0.9603194691,0.2800931785,1.0003327803,3.0,0.0,3.0,0.0,0.0,0.0,3.0,0.0,3.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 05:30:00,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,1.0660609215,0.3109344354,1.1104801266,0.0,0.0,0.0,1.0660609215,0.3109344354,1.1104801266,3.15,0.0,3.15,0.0,0.0,0.0,3.15,0.0,3.15,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 06:00:00,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,1.1308438895,0.3298294678,1.1779623849,0.0,0.0,0.0,1.1308438895,0.3298294678,1.1779623849,3.45,0.25,3.4590461113,0.0,0.0,0.0,3.45,0.25,3.4590461113,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 06:30:00,4.97,0.55,5.0003399884,0.0,0.0,0.0,4.97,0.55,5.0003399884,1.3621428411,0.39729166200000005,1.4188987928,0.0,0.0,0.0,1.3621428411,0.39729166200000005,1.4188987928,3.87,0.22,3.8762481860999998,0.0,0.0,0.0,3.87,0.22,3.8762481860999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 07:00:00,6.06,0.75,6.1062345189,0.0,0.0,0.0,6.06,0.75,6.1062345189,1.4990272876000001,0.4372162922,1.5614867579,0.0,0.0,0.0,1.4990272876000001,0.4372162922,1.5614867579,4.17,0.25,4.177487283,0.0,0.0,0.0,4.17,0.25,4.177487283,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 07:30:00,6.72,0.92,6.7826838346,0.0,0.0,0.0,6.72,0.92,6.7826838346,1.7474752050000002,0.5096802681,1.8202866719,0.0,0.0,0.0,1.7474752050000002,0.5096802681,1.8202866719,4.48144,0.5679200000000001,4.5172821032,0.54144,0.15792,0.5640000000000001,3.94,0.41000000000000003,3.9612750473,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 08:00:00,7.27,0.99,7.3370975188,0.0,0.0,0.0,7.27,0.99,7.3370975188,1.8893482903,0.551059918,1.9680711357,0.0,0.0,0.0,1.8893482903,0.551059918,1.9680711357,4.9036,0.5548000000000001,4.9348856116,0.3936,0.1148,0.41000000000000003,4.51,0.44,4.5314125833,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 08:30:00,7.52,0.96,7.5810289539,0.0,0.0,0.0,7.52,0.96,7.5810289539,1.8634689571,0.5435117792,1.941113497,0.0,0.0,0.0,1.8634689571,0.5435117792,1.941113497,5.19856,0.57208,5.2299427913,0.17856000000000002,0.05208,0.186,5.02,0.52,5.0468604102,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 09:00:00,7.75,1.04,7.8194692915,0.0,0.0,0.0,7.75,1.04,7.8194692915,1.9327279323000002,0.5637123136000001,2.0132582628,0.0,0.0,0.0,1.9327279323000002,0.5637123136000001,2.0132582628,5.43776,0.61268,5.4721669017,0.07776000000000001,0.022680000000000002,0.081,5.36,0.59,5.3923742452,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 09:30:00,7.88,1.18,7.9678604405,0.0,0.0,0.0,7.88,1.18,7.9678604405,1.9811263093,0.5778285069,2.0636732389,0.0,0.0,0.0,1.9811263093,0.5778285069,2.0636732389,5.54192,0.65556,5.5805587713,0.12192000000000001,0.03556,0.127,5.42,0.62,5.4553460019,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 10:00:00,7.47,1.1400000000000001,7.5564872792,0.0,0.0,0.0,7.47,1.1400000000000001,7.5564872792,1.9361307885999999,0.5647048133,2.0168029048,0.0,0.0,0.0,1.9361307885999999,0.5647048133,2.0168029048,5.53264,0.66952,5.5730029966,0.03264,0.00952,0.034,5.5,0.66,5.5394584573,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 10:30:00,7.64,1.3599999999999999,7.7601030921,0.0,0.0,0.0,7.64,1.3599999999999999,7.7601030921,1.8722295869,0.5460669629,1.9502391531,0.0,0.0,0.0,1.8722295869,0.5460669629,1.9502391531,5.44192,0.66056,5.4818639896,0.0019200000000000003,0.0005600000000000001,0.002,5.44,0.66,5.4798905099,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 11:00:00,8.0,1.58,8.154532482,0.0,0.0,0.0,8.0,1.58,8.154532482,1.7918463587,0.5226218546,1.8665066236999999,0.00576,0.00168,0.006,1.7860863587,0.5209418546,1.8605066237,5.28344,0.6939200000000001,5.3288144272,0.01344,0.003920000000000001,0.014,5.27,0.6900000000000001,5.3149788334,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 11:30:00,8.22,1.6,8.3742701174,0.0,0.0,0.0,8.22,1.6,8.3742701174,1.7441298885,0.5087045508,1.8168019672,0.01728,0.00504,0.018000000000000002,1.7268498884999999,0.5036645508,1.7988019672000002,5.18536,0.73448,5.2371193609,0.015360000000000002,0.0044800000000000005,0.016,5.17,0.73,5.2212833671,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 12:00:00,8.28,1.46,8.4077345343,0.0,0.0,0.0,8.28,1.46,8.4077345343,1.7645104435999999,0.5146488794,1.8380317121,0.01344,0.003920000000000001,0.014,1.7510704436000002,0.5107288794,1.8240317121,5.18864,0.7325200000000001,5.2400926137,0.00864,0.00252,0.009000000000000001,5.18,0.73,5.2311853341,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 12:30:00,8.28,1.44,8.4042846215,0.0,0.0,0.0,8.28,1.44,8.4042846215,1.800624284,0.5251820828,1.8756502958999999,0.01152,0.00336,0.012,1.789104284,0.5218220828,1.8636502959,5.1292,0.7056,5.177505577,0.019200000000000002,0.0056,0.02,5.11,0.7000000000000001,5.1577223655,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 13:00:00,7.9409600000000005,1.28028,8.0435043731,0.0009600000000000001,0.00028000000000000003,0.001,7.94,1.28,8.0425120454,1.7388427764,0.5071624765,1.8112945588,0.0038400000000000005,0.0011200000000000001,0.004,1.7350027764,0.5060424765,1.8072945588,5.1292,0.6756,5.1735024886,0.019200000000000002,0.0056,0.02,5.11,0.67,5.1537365086,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 13:30:00,7.31,1.28,7.4212195763,0.0,0.0,0.0,7.31,1.28,7.4212195763,1.6970838395999999,0.4949827865,1.7677956662,0.01344,0.003920000000000001,0.014,1.6836438396,0.4910627865,1.7537956662,5.08288,0.6708400000000001,5.1269577138999995,0.00288,0.00084,0.003,5.08,0.67,5.1239925839,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 14:00:00,7.42,1.25,7.5245531429,0.0,0.0,0.0,7.42,1.25,7.5245531429,1.708628605,0.4983500098,1.7798214635,0.0038400000000000005,0.0011200000000000001,0.004,1.704788605,0.49723000980000004,1.7758214635,5.22,0.72,5.2694212206,0.0,0.0,0.0,5.22,0.72,5.2694212206,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 14:30:00,7.55,1.31,7.6628062745,0.0,0.0,0.0,7.55,1.31,7.6628062745,1.6163040446,0.47142201300000003,1.6836500464,0.02688,0.007840000000000001,0.028,1.5894240445999999,0.463582013,1.6556500464,5.0348,0.7214,5.0862195194,0.0048000000000000004,0.0014,0.005,5.03,0.72,5.0812695264,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 15:00:00,7.31,1.11,7.3937946956000005,0.0,0.0,0.0,7.31,1.11,7.3937946956000005,1.5559718044,0.4538251096,1.6208039629000002,0.015360000000000002,0.0044800000000000005,0.016,1.5406118044000001,0.4493451096,1.6048039629000002,4.84112,0.72616,4.8952784599,0.021120000000000003,0.0061600000000000005,0.022,4.82,0.72,4.87347925,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 15:30:00,7.59,1.17,7.6796484295,0.0,0.0,0.0,7.59,1.17,7.6796484295,1.6534459642,0.4822550729,1.7223395460000002,0.0019200000000000003,0.0005600000000000001,0.002,1.6515259642,0.4816950729,1.720339546,5.13576,0.62168,5.1732501196,0.00576,0.00168,0.006,5.13,0.62,5.1673300649,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 16:00:00,7.48,1.02,7.5492251258,0.0,0.0,0.0,7.48,1.02,7.5492251258,1.7123294286,0.4994294167,1.7836764881,0.0019200000000000003,0.0005600000000000001,0.002,1.7104094286,0.4988694167,1.7816764881,5.38096,0.55028,5.4090238121,0.0009600000000000001,0.00028000000000000003,0.001,5.38,0.55,5.4080403105,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 16:30:00,7.28,0.91,7.336654551,0.0,0.0,0.0,7.28,0.91,7.336654551,1.8032602660000001,0.5259509109,1.8783961104,0.0,0.0,0.0,1.8032602660000001,0.5259509109,1.8783961104,5.13,0.46,5.1505824913,0.0,0.0,0.0,5.13,0.46,5.1505824913,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 17:00:00,7.2,0.75,7.2389571072,0.0,0.0,0.0,7.2,0.75,7.2389571072,1.9206467532,0.5601886364,2.0006737013,0.0,0.0,0.0,1.9206467532,0.5601886364,2.0006737013,4.9212,0.4666,4.9432706784,0.3312,0.0966,0.34500000000000003,4.59,0.37,4.6048887066,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 17:30:00,6.75,0.55,6.7723703384,0.0,0.0,0.0,6.75,0.55,6.7723703384,2.0296858087,0.5919916942,2.1142560507,0.0,0.0,0.0,2.0296858087,0.5919916942,2.1142560507,4.92664,0.45152000000000003,4.9472873375,0.17664000000000002,0.05152,0.184,4.75,0.4,4.7668123521,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 18:00:00,6.32,0.36,6.330244861,0.0,0.0,0.0,6.32,0.36,6.330244861,2.0814674213,0.6070946645,2.1681952305,0.0,0.0,0.0,2.0814674213,0.6070946645,2.1681952305,4.58096,0.30528000000000005,4.5911208218,0.12096000000000001,0.035280000000000006,0.126,4.46,0.27,4.4681651715,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 18:30:00,6.53,0.49,6.548358573,0.0,0.0,0.0,6.53,0.49,6.548358573,2.0028545403,0.5841659076,2.0863068128,0.0,0.0,0.0,2.0028545403,0.5841659076,2.0863068128,4.51,0.23,4.5158609367,0.0,0.0,0.0,4.51,0.23,4.5158609367,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 19:00:00,6.64,0.46,6.6559146629,0.0,0.0,0.0,6.64,0.46,6.6559146629,2.0206893982,0.5893677411,2.1048847898,0.0,0.0,0.0,2.0206893982,0.5893677411,2.1048847898,4.6,0.23,4.6057464107,0.0,0.0,0.0,4.6,0.23,4.6057464107,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 19:30:00,6.94,0.65,6.9703730173,0.0,0.0,0.0,6.94,0.65,6.9703730173,2.0278233414,0.5914484746,2.1123159806,0.0,0.0,0.0,2.0278233414,0.5914484746,2.1123159806,4.62,0.23,4.6257215653,0.0,0.0,0.0,4.62,0.23,4.6257215653,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 20:00:00,6.61,0.51,6.6296455411,0.0,0.0,0.0,6.61,0.51,6.6296455411,1.9327093093,0.5637068819000001,2.0132388639,0.0,0.0,0.0,1.9327093093,0.5637068819000001,2.0132388639,4.73,0.23,4.7355886646,0.0,0.0,0.0,4.73,0.23,4.7355886646,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 20:30:00,5.96,0.4,5.9734077376,0.0,0.0,0.0,5.96,0.4,5.9734077376,1.9567918546,0.5707309576,2.0383248485,0.0,0.0,0.0,1.9567918546,0.5707309576,2.0383248485,4.49,0.23,4.4958870093,0.0,0.0,0.0,4.49,0.23,4.4958870093,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 21:00:00,6.29,0.7000000000000001,6.3288308557,0.0,0.0,0.0,6.29,0.7000000000000001,6.3288308557,1.815459668,0.5295090698,1.8911038208000002,0.0,0.0,0.0,1.815459668,0.5295090698,1.8911038208000002,4.27,0.23,4.2761898929,0.0,0.0,0.0,4.27,0.23,4.2761898929,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 21:30:00,5.45,0.55,5.4776819915,0.0,0.0,0.0,5.45,0.55,5.4776819915,1.6752323912,0.4886094474,1.7450337408,0.0,0.0,0.0,1.6752323912,0.4886094474,1.7450337408,3.6072800000000003,0.27004,3.6173734394,0.13728,0.040040000000000006,0.14300000000000002,3.47,0.23,3.4776141247,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 22:00:00,5.26,0.45,5.2792139566,0.0,0.0,0.0,5.26,0.45,5.2792139566,1.549740405,0.4520076181,1.6143129218999999,0.0,0.0,0.0,1.549740405,0.4520076181,1.6143129218999999,3.41648,0.24064000000000002,3.4249442623,0.036480000000000005,0.01064,0.038,3.38,0.23,3.3878164058999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 22:30:00,4.98,0.42,4.9976794615,0.0,0.0,0.0,4.98,0.42,4.9976794615,1.4387791889,0.4196439301,1.4987283217,0.0,0.0,0.0,1.4387791889,0.4196439301,1.4987283217,3.36,0.23,3.3678628238,0.0,0.0,0.0,3.36,0.23,3.3678628238,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 23:00:00,4.64,0.24,4.6462027506,0.0,0.0,0.0,4.64,0.24,4.6462027506,1.2841980606,0.3745577677,1.3377063132,0.0,0.0,0.0,1.2841980606,0.3745577677,1.3377063132,3.2800000000000002,0.23,3.2880541358,0.0,0.0,0.0,3.2800000000000002,0.23,3.2880541358,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 23:30:00,4.54,0.48,4.5653039329,0.0,0.0,0.0,4.54,0.48,4.5653039329,1.2084511279,0.3524649123,1.2588032582,0.0,0.0,0.0,1.2084511279,0.3524649123,1.2588032582,3.17,0.23,3.1783328963,0.0,0.0,0.0,3.17,0.23,3.1783328963,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 00:00:00,4.7,0.55,4.732071428,0.0,0.0,0.0,4.7,0.55,4.732071428,1.1386394483,0.33210317240000004,1.1860827587,0.0,0.0,0.0,1.1386394483,0.33210317240000004,1.1860827587,3.01,0.0,3.01,0.0,0.0,0.0,3.01,0.0,3.01,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 00:30:00,4.55,0.46,4.5731936325,0.0,0.0,0.0,4.55,0.46,4.5731936325,1.0906374754,0.31810259700000004,1.1360807035,0.0,0.0,0.0,1.0906374754,0.31810259700000004,1.1360807035,3.09,0.0,3.09,0.0,0.0,0.0,3.09,0.0,3.09,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 01:00:00,4.28,0.34,4.2934834342,0.0,0.0,0.0,4.28,0.34,4.2934834342,1.1765061805,0.34314763600000003,1.2255272713,0.0,0.0,0.0,1.1765061805,0.34314763600000003,1.2255272713,3.27,0.0,3.27,0.0,0.0,0.0,3.27,0.0,3.27,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 01:30:00,4.35,0.34,4.3632671245,0.0,0.0,0.0,4.35,0.34,4.3632671245,1.1517121364,0.3359160398,1.1997001421,0.0,0.0,0.0,1.1517121364,0.3359160398,1.1997001421,3.15,0.0,3.15,0.0,0.0,0.0,3.15,0.0,3.15,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 02:00:00,4.61,0.34,4.6225209572,0.0,0.0,0.0,4.61,0.34,4.6225209572,1.1285710508,0.3291665565,1.1755948446,0.0,0.0,0.0,1.1285710508,0.3291665565,1.1755948446,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 02:30:00,4.42,0.51,4.4493257916,0.0,0.0,0.0,4.42,0.51,4.4493257916,1.1285710508,0.3291665565,1.1755948446,0.0,0.0,0.0,1.1285710508,0.3291665565,1.1755948446,2.7427200000000003,0.06496,2.7434891652999998,0.22272000000000003,0.06496,0.232,2.52,0.0,2.52,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 03:00:00,4.57,0.54,4.6017931288,0.0,0.0,0.0,4.57,0.54,4.6017931288,1.057189385,0.30834690400000003,1.1012389427,0.0,0.0,0.0,1.057189385,0.30834690400000003,1.1012389427,2.69384,0.36112000000000005,2.7179370118,0.48384000000000005,0.14112000000000002,0.504,2.21,0.22,2.2209232315,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 03:30:00,4.47,0.46,4.4936065693,0.0,0.0,0.0,4.47,0.46,4.4936065693,1.0235497436,0.29853534190000003,1.0661976496,0.0,0.0,0.0,1.0235497436,0.29853534190000003,1.0661976496,2.7248,0.10640000000000001,2.7268766015,0.3648,0.10640000000000001,0.38,2.36,0.0,2.36,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 04:00:00,4.47,0.46,4.4936065693,0.0,0.0,0.0,4.47,0.46,4.4936065693,0.9732689461,0.2838701093,1.0138218188,0.0,0.0,0.0,0.9732689461,0.2838701093,1.0138218188,2.6788,0.0784,2.6799470144,0.26880000000000004,0.0784,0.28,2.41,0.0,2.41,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 04:30:00,3.76,0.25,3.7683020049,0.0,0.0,0.0,3.76,0.25,3.7683020049,0.9932715556,0.2897042037,1.0346578704,0.0,0.0,0.0,0.9932715556,0.2897042037,1.0346578704,2.60216,0.061880000000000004,2.6028956568,0.21216000000000002,0.061880000000000004,0.221,2.39,0.0,2.39,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 05:00:00,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,0.9456210920000001,0.2758061518,0.9850219708000001,0.0,0.0,0.0,0.9456210920000001,0.2758061518,0.9850219708000001,2.64936,0.04648,2.6497676879,0.15936,0.04648,0.166,2.49,0.0,2.49,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 05:30:00,4.03,0.24,4.0371400768,0.0,0.0,0.0,4.03,0.24,4.0371400768,1.0205582563,0.2976628248,1.063081517,0.0,0.0,0.0,1.0205582563,0.2976628248,1.063081517,3.1,0.0,3.1,0.0,0.0,0.0,3.1,0.0,3.1,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 06:00:00,4.17,0.24,4.1769007649,0.0,0.0,0.0,4.17,0.24,4.1769007649,1.1281480425,0.3290431791,1.1751542109,0.0,0.0,0.0,1.1281480425,0.3290431791,1.1751542109,3.47,0.27,3.4804884715,0.0,0.0,0.0,3.47,0.27,3.4804884715,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 06:30:00,4.84,0.30000000000000004,4.8492886076,0.0,0.0,0.0,4.84,0.30000000000000004,4.8492886076,1.3424328789,0.39154292300000004,1.3983675822000001,0.0,0.0,0.0,1.3424328789,0.39154292300000004,1.3983675822000001,3.71,0.22,3.7165171868,0.0,0.0,0.0,3.71,0.22,3.7165171868,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 07:00:00,5.77,0.45,5.7875210583,0.0,0.0,0.0,5.77,0.45,5.7875210583,1.4929541909,0.4354449723,1.5551606155000002,0.0,0.0,0.0,1.4929541909,0.4354449723,1.5551606155000002,3.9292800000000003,0.24604,3.9369756159,0.08928000000000001,0.02604,0.093,3.84,0.22,3.8462969204,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 07:30:00,6.7,0.76,6.7429667061,0.0,0.0,0.0,6.7,0.76,6.7429667061,1.7631905315,0.5142639050000001,1.8366568037,0.0,0.0,0.0,1.7631905315,0.5142639050000001,1.8366568037,4.38744,0.48592,4.414266417,0.63744,0.18592,0.664,3.75,0.30000000000000004,3.7619808612,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 08:00:00,7.42,1.05,7.4939242056,0.0,0.0,0.0,7.42,1.05,7.4939242056,1.8575205681,0.5417768324000001,1.9349172584,0.0,0.0,0.0,1.8575205681,0.5417768324000001,1.9349172584,4.87864,0.41752000000000006,4.8964733431,0.12864,0.037520000000000005,0.134,4.75,0.38,4.7651757575,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 08:30:00,7.49,1.82,7.7079504409,0.0,0.0,0.0,7.49,1.82,7.7079504409,1.9465019763,0.5677297431,2.0276062253,0.0,0.0,0.0,1.9465019763,0.5677297431,2.0276062253,5.25,0.54,5.277698362,0.0,0.0,0.0,5.25,0.54,5.277698362,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 09:00:00,8.08,1.9500000000000002,8.3119732916,0.0,0.0,0.0,8.08,1.9500000000000002,8.3119732916,1.8006734966,0.5251964365,1.875701559,0.0,0.0,0.0,1.8006734966,0.5251964365,1.875701559,5.44,0.54,5.4667357719,0.0,0.0,0.0,5.44,0.54,5.4667357719,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 09:30:00,8.06,2.0,8.3044325514,0.0,0.0,0.0,8.06,2.0,8.3044325514,1.9208185173,0.5602387342,2.0008526221,0.0,0.0,0.0,1.9208185173,0.5602387342,2.0008526221,5.52,0.59,5.5514412543,0.0,0.0,0.0,5.52,0.59,5.5514412543,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 10:00:00,7.83,1.77,8.0275650106,0.0,0.0,0.0,7.83,1.77,8.0275650106,1.9259225522999999,0.5617274111,2.0061693253,0.0,0.0,0.0,1.9259225522999999,0.5617274111,2.0061693253,5.66,0.61,5.6927761242,0.0,0.0,0.0,5.66,0.61,5.6927761242,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 10:30:00,8.62,2.1,8.8721136151,0.0,0.0,0.0,8.62,2.1,8.8721136151,1.8550939233000001,0.5410690610000001,1.9323895035,0.0,0.0,0.0,1.8550939233000001,0.5410690610000001,1.9323895035,5.56096,0.70028,5.6048789639,0.0009600000000000001,0.00028000000000000003,0.001,5.5600000000000005,0.7000000000000001,5.603891505,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 11:00:00,8.47,2.18,8.7460448204,0.0,0.0,0.0,8.47,2.18,8.7460448204,1.7190413646,0.5013870647,1.7906680880999999,0.009600000000000001,0.0028,0.01,1.7094413646,0.4985870647,1.7806680881,5.25304,0.73672,5.3044496039,0.02304,0.00672,0.024,5.23,0.73,5.2807007111,0.0,0.0,0.0,0.0,0.0,0.0
