Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2021-03-24 11:30:00,8.42,2.09,8.6755115123,0.0,0.0,0.0,8.42,2.09,8.6755115123,1.6344096048,0.47670280140000004,1.7025100050000002,0.03456,0.01008,0.036000000000000004,1.5998496048000002,0.4666228014,1.6665100050000001,5.07896,0.74428,5.1332043988,0.048960000000000004,0.014280000000000001,0.051000000000000004,5.03,0.73,5.0826961349,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 12:00:00,7.51,1.32,7.6251229498,0.0,0.0,0.0,7.51,1.32,7.6251229498,1.5843431425999999,0.4621000833,1.6503574402,0.044160000000000005,0.01288,0.046,1.5401831426,0.4492200833,1.6043574402,5.03432,0.7687600000000001,5.0926780578,0.06432,0.018760000000000002,0.067,4.97,0.75,5.0262709835,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 12:30:00,7.58,1.24,7.6807551712,0.0,0.0,0.0,7.58,1.24,7.6807551712,1.7256956088000002,0.5033278859,1.7975995925000001,0.030720000000000004,0.008960000000000001,0.032,1.6949756088,0.4943678859,1.7655995925,5.20168,0.78924,5.2612141755,0.03168,0.00924,0.033,5.17,0.78,5.2285083915,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 13:00:00,6.74,0.91,6.8011543138,0.0,0.0,0.0,6.74,0.91,6.8011543138,1.5674864943,0.4571835608,1.6327984316,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.5175664943,0.44262356080000004,1.5807984315999999,4.88664,0.72652,4.9403523963,0.05664,0.01652,0.059000000000000004,4.83,0.71,4.8819053657,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 13:30:00,6.5600000000000005,0.91,6.6228166213,0.0,0.0,0.0,6.5600000000000005,0.91,6.6228166213,1.4688224474,0.42840654710000003,1.5300233827,0.04224000000000001,0.012320000000000001,0.044,1.4265824474,0.41608654710000004,1.4860233827,5.5628,0.6454000000000001,5.600114731,0.0528,0.0154,0.055,5.51,0.63,5.545899386,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 14:00:00,6.97,2.01,7.2540333608,0.0,0.0,0.0,6.97,2.01,7.2540333608,1.4330616172,0.41797630500000005,1.4927725179,0.05376,0.015680000000000003,0.056,1.3793016171999999,0.402296305,1.4367725179,5.58472,0.6259600000000001,5.6196906854,0.054720000000000005,0.015960000000000002,0.057,5.53,0.61,5.5635420372,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 14:30:00,6.84,1.51,7.0046912851,0.0,0.0,0.0,6.84,1.51,7.0046912851,1.4234616172,0.415176305,1.4827725179,0.044160000000000005,0.01288,0.046,1.3793016171999999,0.402296305,1.4367725179,5.32896,0.5242800000000001,5.3546880581,0.048960000000000004,0.014280000000000001,0.051000000000000004,5.28,0.51,5.3045734984,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 15:00:00,6.91,1.18,7.0100285306,0.0,0.0,0.0,6.91,1.18,7.0100285306,1.3845852465,0.4038373636,1.4422762984,0.03264,0.00952,0.034,1.3519452465000001,0.3943173636,1.4082762984000001,4.39032,0.56176,4.4261138711,0.04032,0.011760000000000001,0.042,4.35,0.55,4.3846322537,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 15:30:00,6.55,1.01,6.6274127682,0.0,0.0,0.0,6.55,1.01,6.6274127682,1.4509021106,0.42317978230000003,1.5113563652000002,0.015360000000000002,0.0044800000000000005,0.016,1.4355421106000001,0.4186997823,1.4953563652000001,4.39824,0.43532000000000004,4.4197306026,0.018240000000000003,0.00532,0.019,4.38,0.43,4.4010566913,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 16:00:00,6.92,1.1,7.006882331,0.0,0.0,0.0,6.92,1.1,7.006882331,1.5778596567,0.46020906650000004,1.6436038091,0.00576,0.00168,0.006,1.5720996567,0.4585290665,1.6376038091,4.17464,0.59052,4.2161988805,0.34464,0.10052000000000001,0.359,3.83,0.49,3.8612174246,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 16:30:00,7.36,0.97,7.4236446574,0.0,0.0,0.0,7.36,0.97,7.4236446574,1.6926480651,0.493689019,1.7631750678,0.0,0.0,0.0,1.6926480651,0.493689019,1.7631750678,4.4608,0.5894,4.4995698683,0.3408,0.0994,0.355,4.12,0.49,4.1490360326,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 17:00:00,6.37,0.6000000000000001,6.398195058,0.0,0.0,0.0,6.37,0.6000000000000001,6.398195058,1.8743090456,0.5466734716,1.9524052558,0.0,0.0,0.0,1.8743090456,0.5466734716,1.9524052558,4.39968,0.36824,4.4150633971,0.19968000000000002,0.05824000000000001,0.20800000000000002,4.2,0.31,4.211424937,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 17:30:00,6.74,1.03,6.8182475754,0.0,0.0,0.0,6.74,1.03,6.8182475754,1.8914772994,0.5516808790000001,1.9702888536,0.0,0.0,0.0,1.8914772994,0.5516808790000001,1.9702888536,4.3556,0.2808,4.3646420243,0.1056,0.0308,0.11,4.25,0.25,4.2573465915,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 18:00:00,6.23,0.48,6.2484638112,0.0,0.0,0.0,6.23,0.48,6.2484638112,1.8464781206,0.5385561185000001,1.9234147090000002,0.0,0.0,0.0,1.8464781206,0.5385561185000001,1.9234147090000002,4.30872,0.25296,4.316139108,0.07872000000000001,0.02296,0.082,4.23,0.23,4.2362483402,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 18:30:00,6.23,0.65,6.2638167278,0.0,0.0,0.0,6.23,0.65,6.2638167278,1.9552509668,0.5702815320000001,2.0367197571,0.0,0.0,0.0,1.9552509668,0.5702815320000001,2.0367197571,4.13,0.23,4.1363994004,0.0,0.0,0.0,4.13,0.23,4.1363994004,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 19:00:00,7.15,1.25,7.2584433593,0.0,0.0,0.0,7.15,1.25,7.2584433593,1.9569797475000001,0.5707857597,2.0385205703000002,0.0,0.0,0.0,1.9569797475000001,0.5707857597,2.0385205703000002,4.33,0.23,4.3361042423,0.0,0.0,0.0,4.33,0.23,4.3361042423,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 19:30:00,7.22,1.52,7.3782653788,0.0,0.0,0.0,7.22,1.52,7.3782653788,1.9673524316000002,0.5738111259,2.0493254496,0.0,0.0,0.0,1.9673524316000002,0.5738111259,2.0493254496,4.5600000000000005,0.23,4.5657967541,0.0,0.0,0.0,4.5600000000000005,0.23,4.5657967541,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 20:00:00,6.85,1.42,6.9956343529,0.0,0.0,0.0,6.85,1.42,6.9956343529,1.8819044071,0.5488887854,1.9603170907,0.0,0.0,0.0,1.8819044071,0.5488887854,1.9603170907,4.39,0.23,4.3960209281000004,0.0,0.0,0.0,4.39,0.23,4.3960209281000004,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 20:30:00,6.39,1.13,6.4891447819,0.0,0.0,0.0,6.39,1.13,6.4891447819,1.8473294582,0.5388044253000001,1.9243015190000001,0.0,0.0,0.0,1.8473294582,0.5388044253000001,1.9243015190000001,4.1,0.27,4.1088806262,0.0,0.0,0.0,4.1,0.27,4.1088806262,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 21:00:00,6.73,1.49,6.8929674306,0.0,0.0,0.0,6.73,1.49,6.8929674306,1.7574127426000001,0.5125787166,1.8306382735,0.0,0.0,0.0,1.7574127426000001,0.5125787166,1.8306382735,3.73,0.23,3.7370844251,0.0,0.0,0.0,3.73,0.23,3.7370844251,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 21:30:00,5.35,1.05,5.4520638294,0.0,0.0,0.0,5.35,1.05,5.4520638294,1.5992549987,0.4664493746,1.6658906236000002,0.0,0.0,0.0,1.5992549987,0.4664493746,1.6658906236000002,3.52224,0.31232000000000004,3.536059728,0.28224000000000005,0.08232,0.294,3.24,0.23,3.2481533215,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 22:00:00,4.84,0.26,4.8469784402,0.0,0.0,0.0,4.84,0.26,4.8469784402,1.4950546004,0.43605759180000003,1.5573485421000002,0.0,0.0,0.0,1.4950546004,0.43605759180000003,1.5573485421000002,3.29824,0.04032,3.2984864408,0.13824,0.04032,0.14400000000000002,3.16,0.0,3.16,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 22:30:00,5.05,0.68,5.095576513,0.0,0.0,0.0,5.05,0.68,5.095576513,1.3493880744,0.39357152170000004,1.4056125775,0.0,0.0,0.0,1.3493880744,0.39357152170000004,1.4056125775,3.13248,0.25364000000000003,3.1427319644,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.12,0.25,3.13,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 23:00:00,5.17,1.12,5.2899243851,0.0,0.0,0.0,5.17,1.12,5.2899243851,1.2236534903,0.3568989347,1.2746390524,0.0,0.0,0.0,1.2236534903,0.3568989347,1.2746390524,3.1,0.22,3.1077966471,0.0,0.0,0.0,3.1,0.22,3.1077966471,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 23:30:00,5.2,1.21,5.3389231124,0.0,0.0,0.0,5.2,1.21,5.3389231124,1.1234754959,0.32768035300000004,1.1702869749,0.0,0.0,0.0,1.1234754959,0.32768035300000004,1.1702869749,3.06,0.22,3.0678983034,0.0,0.0,0.0,3.06,0.22,3.0678983034,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 00:00:00,5.44,1.18,5.5665069837,0.0,0.0,0.0,5.44,1.18,5.5665069837,1.0819561596,0.3155705466,1.1270376663000001,0.0,0.0,0.0,1.0819561596,0.3155705466,1.1270376663000001,3.06,0.22,3.0678983034,0.0,0.0,0.0,3.06,0.22,3.0678983034,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 00:30:00,5.14,1.22,5.2828022867,0.0,0.0,0.0,5.14,1.22,5.2828022867,1.1092796075,0.3235398855,1.1554995912,0.0,0.0,0.0,1.1092796075,0.3235398855,1.1554995912,3.02,0.22,3.028002642,0.0,0.0,0.0,3.02,0.22,3.028002642,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 01:00:00,4.42,1.05,4.543005613,0.0,0.0,0.0,4.42,1.05,4.543005613,1.1597105531,0.3382489113,1.2080318261,0.0,0.0,0.0,1.1597105531,0.3382489113,1.2080318261,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 01:30:00,4.02,0.29,4.0304466254,0.0,0.0,0.0,4.02,0.29,4.0304466254,1.1325483937,0.33032661480000003,1.1797379102,0.0,0.0,0.0,1.1325483937,0.33032661480000003,1.1797379102,2.88208,0.00644,2.8820871951,0.022080000000000002,0.00644,0.023,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 02:00:00,4.76,0.87,4.8388531699,0.0,0.0,0.0,4.76,0.87,4.8388531699,1.1155648734999999,0.3253730881,1.1620467432,0.0,0.0,0.0,1.1155648734999999,0.3253730881,1.1620467432,2.8528000000000002,0.0154,2.8528415659,0.0528,0.0154,0.055,2.8,0.0,2.8,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 02:30:00,4.91,1.21,5.0568962813,0.0,0.0,0.0,4.91,1.21,5.0568962813,1.1136094574,0.3248027584,1.1600098515,0.0,0.0,0.0,1.1136094574,0.3248027584,1.1600098515,2.8028,0.2354,2.8126679505,0.0528,0.0154,0.055,2.75,0.22,2.7587859649,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 03:00:00,5.06,1.25,5.2121108967,0.0,0.0,0.0,5.06,1.25,5.2121108967,1.0240161502,0.29867137720000003,1.0666834898,0.0,0.0,0.0,1.0240161502,0.29867137720000003,1.0666834898,2.71784,0.043120000000000006,2.7181820395000003,0.14784,0.043120000000000006,0.154,2.5700000000000003,0.0,2.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 03:30:00,5.1,1.1,5.2172789843,0.0,0.0,0.0,5.1,1.1,5.2172789843,1.0035055649,0.2926891231,1.0453182967,0.0,0.0,0.0,1.0035055649,0.2926891231,1.0453182967,2.74752,0.06636,2.7483212694,0.22752000000000003,0.06636,0.23700000000000002,2.52,0.0,2.52,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 04:00:00,5.15,1.2,5.287958018,0.0,0.0,0.0,5.15,1.2,5.287958018,0.962866332,0.28083601350000004,1.0029857625,0.0,0.0,0.0,0.962866332,0.28083601350000004,1.0029857625,2.69456,0.04508,2.6949370678999998,0.15456,0.04508,0.161,2.54,0.0,2.54,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 04:30:00,4.39,1.09,4.523295259,0.0,0.0,0.0,4.39,1.09,4.523295259,0.962866332,0.28083601350000004,1.0029857625,0.0,0.0,0.0,0.962866332,0.28083601350000004,1.0029857625,2.69168,0.04424,2.6920435361,0.15168,0.04424,0.158,2.54,0.0,2.54,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 05:00:00,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,0.9645600283,0.2813300083,1.0047500295,0.0,0.0,0.0,0.9645600283,0.2813300083,1.0047500295,2.6984,0.046200000000000005,2.6987954721,0.1584,0.046200000000000005,0.165,2.54,0.0,2.54,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 05:30:00,3.9,0.34,3.9147924594,0.0,0.0,0.0,3.9,0.34,3.9147924594,1.0258285682,0.2991999991,1.0685714252,0.0,0.0,0.0,1.0258285682,0.2991999991,1.0685714252,2.95552,0.045360000000000004,2.955868062,0.15552000000000002,0.045360000000000004,0.162,2.8,0.0,2.8,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 06:00:00,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,1.1089009951,0.3234294569,1.1551052032,0.0,0.0,0.0,1.1089009951,0.3234294569,1.1551052032,3.33392,0.056560000000000006,3.3343997361,0.19392,0.056560000000000006,0.202,3.14,0.0,3.14,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 06:30:00,5.0,0.63,5.0395337086,0.0,0.0,0.0,5.0,0.63,5.0395337086,1.2703458665,0.3705175444,1.3232769443,0.0,0.0,0.0,1.2703458665,0.3705175444,1.3232769443,3.7308,0.2944,3.7423976272,0.22080000000000002,0.0644,0.23,3.51,0.23,3.5175275408,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 07:00:00,6.51,1.11,6.6039533614,0.0,0.0,0.0,6.51,1.11,6.6039533614,1.4208458951,0.4144133861,1.4800478074,0.0,0.0,0.0,1.4208458951,0.4144133861,1.4800478074,4.01488,0.28684000000000004,4.0251134891,0.19488000000000003,0.05684,0.203,3.8200000000000003,0.23,3.8269178199000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 07:30:00,7.0,1.83,7.2352539693,0.0,0.0,0.0,7.0,1.83,7.2352539693,1.7132328099,0.4996929029,1.7846175103,0.0,0.0,0.0,1.7132328099,0.4996929029,1.7846175103,4.72,0.38,4.7352719035,0.0,0.0,0.0,4.72,0.38,4.7352719035,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 08:00:00,7.52,1.9,7.7563135574,0.0,0.0,0.0,7.52,1.9,7.7563135574,1.7721709794,0.5168832023000001,1.8460114369,0.0,0.0,0.0,1.7721709794,0.5168832023000001,1.8460114369,5.01,0.47000000000000003,5.0319976153,0.0,0.0,0.0,5.01,0.47000000000000003,5.0319976153,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 08:30:00,7.9,1.92,8.1299692496,0.0,0.0,0.0,7.9,1.92,8.1299692496,1.8744192871,0.5467056254,1.9525200908,0.0,0.0,0.0,1.8744192871,0.5467056254,1.9525200908,5.2,0.47000000000000003,5.2211971807,0.0,0.0,0.0,5.2,0.47000000000000003,5.2211971807,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 09:00:00,8.77,2.18,9.0368855254,0.0,0.0,0.0,8.77,2.18,9.0368855254,1.8744192871,0.5467056254,1.9525200908,0.0,0.0,0.0,1.8744192871,0.5467056254,1.9525200908,5.47,0.65,5.508484365,0.0,0.0,0.0,5.47,0.65,5.508484365,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 09:30:00,8.28,1.44,8.4042846215,0.0,0.0,0.0,8.28,1.44,8.4042846215,1.8967785389,0.5532270738,1.9758109780000002,0.0,0.0,0.0,1.8967785389,0.5532270738,1.9758109780000002,5.5,0.65,5.538275905,0.0,0.0,0.0,5.5,0.65,5.538275905,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 10:00:00,7.89,1.47,8.025770991,0.0,0.0,0.0,7.89,1.47,8.025770991,1.8589646828,0.5421980325,1.9364215445,0.0,0.0,0.0,1.8589646828,0.5421980325,1.9364215445,5.5,0.58,5.5304972652,0.0,0.0,0.0,5.5,0.58,5.5304972652,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 10:30:00,7.43,1.04,7.5024329387,0.0,0.0,0.0,7.43,1.04,7.5024329387,1.8622519766,0.5431568265,1.939845809,0.0,0.0,0.0,1.8622519766,0.5431568265,1.939845809,5.61,0.6000000000000001,5.6419943282,0.0,0.0,0.0,5.61,0.6000000000000001,5.6419943282,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 11:00:00,7.87,1.16,7.9550298554,0.0,0.0,0.0,7.87,1.16,7.9550298554,1.8622519766,0.5431568265,1.939845809,0.0,0.0,0.0,1.8622519766,0.5431568265,1.939845809,5.65096,0.6802800000000001,5.6917598157,0.0009600000000000001,0.00028000000000000003,0.001,5.65,0.68,5.6907732339,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 11:30:00,7.66,1.16,7.7473350257,0.0,0.0,0.0,7.66,1.16,7.7473350257,1.8348931117,0.5351771576000001,1.9113469914,0.0,0.0,0.0,1.8348931117,0.5351771576000001,1.9113469914,5.65096,0.6402800000000001,5.6871176707,0.0009600000000000001,0.00028000000000000003,0.001,5.65,0.64,5.6861322531,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 12:00:00,7.62,1.16,7.707788269,0.0,0.0,0.0,7.62,1.16,7.707788269,1.8425731117000002,0.5374171576,1.9193469913999999,0.007680000000000001,0.0022400000000000002,0.008,1.8348931117,0.5351771576000001,1.9113469914,5.37824,0.64532,5.416816722,0.018240000000000003,0.00532,0.019,5.36,0.64,5.3980737305,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 12:30:00,7.71,1.1,7.7880742164,0.0,0.0,0.0,7.71,1.1,7.7880742164,1.8805607281,0.548496879,1.9589174251,0.009600000000000001,0.0028,0.01,1.8709607281,0.5456968790000001,1.9489174250999999,5.2696,0.7878000000000001,5.3281622535,0.36960000000000004,0.1078,0.385,4.9,0.68,4.9469586616,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 13:00:00,8.07,1.1400000000000001,8.1501226985,0.0,0.0,0.0,8.07,1.1400000000000001,8.1501226985,1.8534250032,0.5405822926,1.930651045,0.0019200000000000003,0.0005600000000000001,0.002,1.8515050032,0.5400222926,1.928651045,5.21656,0.79608,5.2769538183,0.22656,0.06608,0.23600000000000002,4.99,0.73,5.0431141173,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 13:30:00,7.01,0.9400000000000001,7.0727434564,0.0,0.0,0.0,7.01,0.9400000000000001,7.0727434564,1.6891936799,0.49268149,1.7595767499,0.036480000000000005,0.01064,0.038,1.6527136799000002,0.48204149,1.7215767499,4.9156,0.7808,4.9772253314,0.1056,0.0308,0.11,4.8100000000000005,0.75,4.8681207873000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 14:00:00,6.52,0.98,6.5932389612,0.0,0.0,0.0,6.52,0.98,6.5932389612,1.5820096075999999,0.4614194689,1.6479266745,0.03264,0.00952,0.034,1.5493696076,0.4518994689,1.6139266745,4.68992,0.7295600000000001,4.7463256736,0.16992000000000002,0.04956000000000001,0.177,4.52,0.68,4.5708642509,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 14:30:00,6.91,1.0,6.9819839587,0.0,0.0,0.0,6.91,1.0,6.9819839587,1.5255546152,0.4449534294,1.5891193908,0.028800000000000003,0.008400000000000001,0.03,1.4967546152,0.4365534294,1.5591193908,4.57448,0.5096400000000001,4.6027817893,0.20448000000000002,0.059640000000000006,0.213,4.37,0.45,4.393108239,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 15:00:00,6.97,1.06,7.0501418425,0.0,0.0,0.0,6.97,1.06,7.0501418425,1.4743481534,0.4300182114,1.5357793264000001,0.02688,0.007840000000000001,0.028,1.4474681534,0.4221782114,1.5077793264000001,4.48632,0.50976,4.5151879695,0.13632000000000002,0.039760000000000004,0.14200000000000002,4.35,0.47000000000000003,4.3753171314,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 15:30:00,6.58,0.97,6.6511126889,0.0,0.0,0.0,6.58,0.97,6.6511126889,1.5142023877000002,0.4416423631,1.5772941538,0.015360000000000002,0.0044800000000000005,0.016,1.4988423877,0.4371623631,1.5612941538,4.61632,0.47476,4.6406688527,0.01632,0.00476,0.017,4.6,0.47000000000000003,4.6239485291,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 16:00:00,6.98,1.01,7.0526945205,0.0,0.0,0.0,6.98,1.01,7.0526945205,1.5924843723,0.4644746086,1.6588378878,0.0038400000000000005,0.0011200000000000001,0.004,1.5886443723,0.4633546086,1.6548378878,4.71576,0.37168,4.7303845932,0.00576,0.00168,0.006,4.71,0.37,4.7245105567,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 16:30:00,6.57,0.79,6.6173257438,0.0,0.0,0.0,6.57,0.79,6.6173257438,1.7066334469000002,0.4977680887,1.7777431739,0.0,0.0,0.0,1.7066334469000002,0.4977680887,1.7777431739,4.54096,0.25028,4.5478519985,0.0009600000000000001,0.00028000000000000003,0.001,4.54,0.25,4.5468780498,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 17:00:00,6.15,0.58,6.1772890494,0.0,0.0,0.0,6.15,0.58,6.1772890494,1.7983871896,0.524529597,1.8733199891,0.0,0.0,0.0,1.7983871896,0.524529597,1.8733199891,4.27528,0.37404000000000004,4.2916110029,0.42528000000000005,0.12404000000000001,0.443,3.85,0.25,3.8581083447999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 17:30:00,6.1,0.4,6.1131006862,0.0,0.0,0.0,6.1,0.4,6.1131006862,1.8830623592,0.5492265214000001,1.9615232909,0.0,0.0,0.0,1.8830623592,0.5492265214000001,1.9615232909,4.33968,0.32324,4.3517015752,0.31968,0.09324,0.333,4.02,0.23,4.0265742263,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 18:00:00,5.93,0.28,5.9366067748999996,0.0,0.0,0.0,5.93,0.28,5.9366067748999996,1.9121757777,0.5577179352,1.9918497685,0.0,0.0,0.0,1.9121757777,0.5577179352,1.9918497685,4.29432,0.24876,4.3015190108,0.06432,0.018760000000000002,0.067,4.23,0.23,4.2362483402,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 18:30:00,5.74,0.22,5.7442144807,0.0,0.0,0.0,5.74,0.22,5.7442144807,1.8552814836,0.5411237661,1.9325848788000002,0.0,0.0,0.0,1.8552814836,0.5411237661,1.9325848788000002,4.21,0.23,4.2162779795,0.0,0.0,0.0,4.21,0.23,4.2162779795,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 19:00:00,5.78,0.22,5.7841853359,0.0,0.0,0.0,5.78,0.22,5.7841853359,1.9085284944,0.5566541442,1.988050515,0.0,0.0,0.0,1.9085284944,0.5566541442,1.988050515,4.23,0.23,4.2362483402,0.0,0.0,0.0,4.23,0.23,4.2362483402,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 19:30:00,5.73,0.22,5.7342218304,0.0,0.0,0.0,5.73,0.22,5.7342218304,1.968950685,0.5742772831,2.0509902969,0.0,0.0,0.0,1.968950685,0.5742772831,2.0509902969,4.22,0.23,4.2262631248,0.0,0.0,0.0,4.22,0.23,4.2262631248,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 20:00:00,5.51,0.22,5.5143902655,0.0,0.0,0.0,5.51,0.22,5.5143902655,1.879998874,0.5483330049,1.9583321605,0.0,0.0,0.0,1.879998874,0.5483330049,1.9583321605,4.14,0.23,4.1463839668,0.0,0.0,0.0,4.14,0.23,4.1463839668,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 20:30:00,5.32,0.22,5.3245469291,0.0,0.0,0.0,5.32,0.22,5.3245469291,1.8364388216,0.5356279896,1.9129571058,0.0,0.0,0.0,1.8364388216,0.5356279896,1.9129571058,3.88,0.23,3.8868110322,0.0,0.0,0.0,3.88,0.23,3.8868110322,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 21:00:00,5.05,0.22,5.0547898077,0.0,0.0,0.0,5.05,0.22,5.0547898077,1.7676249696,0.5155572828,1.84127601,0.0,0.0,0.0,1.7676249696,0.5155572828,1.84127601,3.9,0.23,3.9067761646,0.0,0.0,0.0,3.9,0.23,3.9067761646,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 21:30:00,4.83,0.0,4.83,0.0,0.0,0.0,4.83,0.0,4.83,1.6423205437,0.4790101586,1.7107505664,0.0,0.0,0.0,1.6423205437,0.4790101586,1.7107505664,3.71,0.23,3.717122543,0.0,0.0,0.0,3.71,0.23,3.717122543,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 22:00:00,4.6,0.0,4.6,0.0,0.0,0.0,4.6,0.0,4.6,1.4805896760000001,0.4318386555,1.5422809124999999,0.0,0.0,0.0,1.4805896760000001,0.4318386555,1.5422809124999999,3.43,0.0,3.43,0.0,0.0,0.0,3.43,0.0,3.43,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 22:30:00,4.27,0.0,4.27,0.0,0.0,0.0,4.27,0.0,4.27,1.3898435713000001,0.40537104160000004,1.4477537201000001,0.0,0.0,0.0,1.3898435713000001,0.40537104160000004,1.4477537201000001,3.21,0.22,3.2175301086,0.0,0.0,0.0,3.21,0.22,3.2175301086,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 23:00:00,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,1.2519651216,0.36515649380000004,1.3041303351,0.0,0.0,0.0,1.2519651216,0.36515649380000004,1.3041303351,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 23:30:00,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,1.1429162559,0.3333505746,1.1905377666,0.0,0.0,0.0,1.1429162559,0.3333505746,1.1905377666,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 00:00:00,3.69,0.0,3.69,0.0,0.0,0.0,3.69,0.0,3.69,1.0747580336,0.3134710931,1.1195396183,0.0,0.0,0.0,1.0747580336,0.3134710931,1.1195396183,2.76208,-0.21356000000000003,2.7703237717,0.022080000000000002,0.00644,0.023,2.74,-0.22,2.7488179278000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 00:30:00,3.69,0.0,3.69,0.0,0.0,0.0,3.69,0.0,3.69,1.1192259578,0.3264409043,1.1658603727,0.0,0.0,0.0,1.1192259578,0.3264409043,1.1658603727,2.7360800000000003,-0.20656000000000002,2.7438660317,0.04608,0.01344,0.048,2.69,-0.22,2.6989812893,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 01:00:00,3.88,0.0,3.88,0.0,0.0,0.0,3.88,0.0,3.88,1.1800856228,0.34419164,1.2292558571,0.0,0.0,0.0,1.1800856228,0.34419164,1.2292558571,2.81168,0.17924,2.8173873358,0.03168,0.00924,0.033,2.7800000000000002,0.17,2.7851929914999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 01:30:00,3.88,0.0,3.88,0.0,0.0,0.0,3.88,0.0,3.88,1.1460623807,0.3342681944,1.1938149799,0.0,0.0,0.0,1.1460623807,0.3342681944,1.1938149799,2.85,0.0,2.85,0.0,0.0,0.0,2.85,0.0,2.85,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 02:00:00,3.77,0.0,3.77,0.0,0.0,0.0,3.77,0.0,3.77,1.0879795395,0.31732736570000003,1.1333120203,0.0,0.0,0.0,1.0879795395,0.31732736570000003,1.1333120203,2.81,-0.22,2.8185989427,0.0,0.0,0.0,2.81,-0.22,2.8185989427,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 02:30:00,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,1.0514466805,0.3066719485,1.0952569588,0.0,0.0,0.0,1.0514466805,0.3066719485,1.0952569588,2.6703200000000002,-0.20824,2.6784272997,0.04032,0.011760000000000001,0.042,2.63,-0.22,2.6391854804,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 03:00:00,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,0.9969299795000001,0.29077124400000004,1.0384687286,0.0,0.0,0.0,0.9969299795000001,0.29077124400000004,1.0384687286,2.64008,0.020440000000000003,2.640159124,0.07008,0.020440000000000003,0.073,2.5700000000000003,0.0,2.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 03:30:00,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,0.9690064383,0.2826268778,1.0093817066,0.0,0.0,0.0,0.9690064383,0.2826268778,1.0093817066,2.58568,0.01624,2.5857309992,0.05568000000000001,0.01624,0.058,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 04:00:00,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,0.9329250210000001,0.2721031311,0.9717968969,0.0,0.0,0.0,0.9329250210000001,0.2721031311,0.9717968969,2.56104,0.020720000000000002,2.5611238158000003,0.07104,0.020720000000000002,0.074,2.49,0.0,2.49,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 04:30:00,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,0.9329250210000001,0.2721031311,0.9717968969,0.0,0.0,0.0,0.9329250210000001,0.2721031311,0.9717968969,2.5620000000000003,0.021,2.5620860641,0.07200000000000001,0.021,0.075,2.49,0.0,2.49,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 05:00:00,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,0.9287897150000001,0.2708970002,0.9674892865,0.0,0.0,0.0,0.9287897150000001,0.2708970002,0.9674892865,2.53632,-0.14524,2.5404751130000003,0.25632000000000005,0.07476000000000001,0.267,2.2800000000000002,-0.22,2.2905894438,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 05:30:00,3.71,0.0,3.71,0.0,0.0,0.0,3.71,0.0,3.71,1.0281785593,0.2998854131,1.0710193326,0.0,0.0,0.0,1.0281785593,0.2998854131,1.0710193326,2.85616,-0.15112,2.8601551007,0.23616,0.06888000000000001,0.246,2.62,-0.22,2.6292204168,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 06:00:00,3.88,0.0,3.88,0.0,0.0,0.0,3.88,0.0,3.88,1.0817451542,0.31550900330000003,1.126817869,0.0,0.0,0.0,1.0817451542,0.31550900330000003,1.126817869,3.21696,0.06328,3.2175823222,0.21696000000000001,0.06328,0.226,3.0,0.0,3.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 06:30:00,4.54,0.23,4.5458222579,0.0,0.0,0.0,4.54,0.23,4.5458222579,1.286903718,0.3753469177,1.3405247062,0.0,0.0,0.0,1.286903718,0.3753469177,1.3405247062,3.44656,0.06608,3.4471934091,0.22656,0.06608,0.23600000000000002,3.22,0.0,3.22,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 07:00:00,5.1,0.28,5.1076804912,0.0,0.0,0.0,5.1,0.28,5.1076804912,1.4389627585,0.4196974712,1.4989195402,0.0,0.0,0.0,1.4389627585,0.4196974712,1.4989195402,3.76112,0.29616000000000003,3.7727621711,0.26112,0.07616,0.272,3.5,0.22,3.5069074695999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 07:30:00,6.07,0.58,6.0976470872,0.0,0.0,0.0,6.07,0.58,6.0976470872,1.7079365588000002,0.49814816300000003,1.7791005820999999,0.0,0.0,0.0,1.7079365588000002,0.49814816300000003,1.7791005820999999,4.1896,0.2928,4.1998190437,0.24960000000000002,0.0728,0.26,3.94,0.22,3.9461373519,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 08:00:00,6.43,0.79,6.478348555,0.0,0.0,0.0,6.43,0.79,6.478348555,1.8124226208,0.5286232644000001,1.8879402299999999,0.0,0.0,0.0,1.8124226208,0.5286232644000001,1.8879402299999999,4.6032,0.37260000000000004,4.61825519,0.2832,0.0826,0.295,4.32,0.29,4.3297228549,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 08:30:00,6.84,0.8300000000000001,6.8901741633,0.0,0.0,0.0,6.84,0.8300000000000001,6.8901741633,1.9104880674,0.5572256863,1.9900917369000002,0.0,0.0,0.0,1.9104880674,0.5572256863,1.9900917369000002,4.90032,0.43676000000000004,4.9197454609,0.16032000000000002,0.04676,0.167,4.74,0.39,4.7560172413,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 09:00:00,7.14,0.9500000000000001,7.2029230178,0.0,0.0,0.0,7.14,0.9500000000000001,7.2029230178,1.929382109,0.5627364485,2.0097730302,0.0,0.0,0.0,1.929382109,0.5627364485,2.0097730302,5.04672,0.39196000000000003,5.0619181542,0.00672,0.0019600000000000004,0.007,5.04,0.39,5.0550667651,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 09:30:00,7.3,0.89,7.3540533041,0.0,0.0,0.0,7.3,0.89,7.3540533041,2.034128228,0.5932873998,2.1188835708,0.0,0.0,0.0,2.034128228,0.5932873998,2.1188835708,5.19688,0.48784000000000005,5.219726966,0.02688,0.007840000000000001,0.028,5.17,0.48,5.1922345864,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 10:00:00,7.25,0.89,7.3044233174,0.0,0.0,0.0,7.25,0.89,7.3044233174,1.9465701497999999,0.5677496270000001,2.0276772394,0.0,0.0,0.0,1.9465701497999999,0.5677496270000001,2.0276772394,5.21,0.5700000000000001,5.2410876734,0.0,0.0,0.0,5.21,0.5700000000000001,5.2410876734,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 10:30:00,7.28,0.87,7.3318005974,0.0,0.0,0.0,7.28,0.87,7.3318005974,2.0050866411,0.584816937,2.0886319178,0.0,0.0,0.0,2.0050866411,0.584816937,2.0886319178,5.4,0.62,5.4354760601,0.0,0.0,0.0,5.4,0.62,5.4354760601,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 11:00:00,7.4,0.93,7.4582102411,0.0,0.0,0.0,7.4,0.93,7.4582102411,2.0483053271,0.5974223871000001,2.1336513824,0.0,0.0,0.0,2.0483053271,0.5974223871000001,2.1336513824,5.48,0.62,5.5149614686,0.0,0.0,0.0,5.48,0.62,5.5149614686,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 11:30:00,7.21,1.0,7.2790177909,0.0,0.0,0.0,7.21,1.0,7.2790177909,1.925928372,0.5617291085,2.0061753875,0.0,0.0,0.0,1.925928372,0.5617291085,2.0061753875,5.32672,0.6619600000000001,5.3676938251,0.00672,0.0019600000000000004,0.007,5.32,0.66,5.3607835248,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 12:00:00,7.04,0.98,7.1078829478,0.0,0.0,0.0,7.04,0.98,7.1078829478,1.9070454718,0.5562215959,1.9865056998,0.0019200000000000003,0.0005600000000000001,0.002,1.9051254718,0.5556615959,1.9845056998000001,5.24536,0.6644800000000001,5.2872805108,0.015360000000000002,0.0044800000000000005,0.016,5.23,0.66,5.2714798681,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 12:30:00,7.01,0.81,7.056642261,0.0,0.0,0.0,7.01,0.81,7.056642261,1.9967320594,0.582380184,2.0799292286,0.0,0.0,0.0,1.9967320594,0.582380184,2.0799292286,5.32112,0.6661600000000001,5.3626567296,0.021120000000000003,0.0061600000000000005,0.022,5.3,0.66,5.3409362475,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 13:00:00,6.76,0.77,6.803712222,0.0,0.0,0.0,6.76,0.77,6.803712222,1.8973917840999999,0.5534059370000001,1.9764497751,0.03456,0.01008,0.036000000000000004,1.8628317841,0.543325937,1.9404497751,4.91896,0.5142800000000001,4.9457710622,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.87,0.5,4.8956000654,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 13:30:00,6.41192,0.6905600000000001,6.4489992402,0.0019200000000000003,0.0005600000000000001,0.002,6.41,0.6900000000000001,6.4470303241,1.7329254928000002,0.5054366021,1.8051307216999999,0.028800000000000003,0.008400000000000001,0.03,1.7041254928,0.4970366021,1.7751307217,4.6224,0.4182,4.6412792418,0.062400000000000004,0.0182,0.065,4.5600000000000005,0.4,4.5775102403,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 14:00:00,6.35096,0.69028,6.3883628106,0.0009600000000000001,0.00028000000000000003,0.001,6.35,0.6900000000000001,6.3873781789,1.6440104415999999,0.4795030455,1.7125108766000001,0.05568000000000001,0.01624,0.058,1.5883304416000001,0.4632630455,1.6545108766,4.37392,0.39156,4.3914115498,0.07392,0.021560000000000003,0.077,4.3,0.37,4.3158892479,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 14:30:00,6.17,0.73,6.2130346852,0.0,0.0,0.0,6.17,0.73,6.2130346852,1.5690707643000001,0.45764563960000004,1.6344487128,0.015360000000000002,0.0044800000000000005,0.016,1.5537107642999999,0.4531656396,1.6184487128,4.14672,0.47696000000000005,4.1740600858,0.12672,0.03696,0.132,4.02,0.44,4.0440079129,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 15:00:00,5.9,0.71,5.9425667855,0.0,0.0,0.0,5.9,0.71,5.9425667855,1.4558124438,0.4246119628,1.5164712957000002,0.038400000000000004,0.0112,0.04,1.4174124438,0.41341196280000003,1.4764712957000001,3.98592,0.33256,3.9997692933,0.14592000000000002,0.04256,0.152,3.84,0.29,3.8509349514,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 15:30:00,5.62,0.44,5.6371978855,0.0,0.0,0.0,5.62,0.44,5.6371978855,1.4998264241,0.43744937370000003,1.5623191918,0.021120000000000003,0.0061600000000000005,0.022,1.4787064241,0.43128937370000003,1.5403191918,4.28448,0.33464000000000005,4.2975286852,0.08448000000000001,0.024640000000000002,0.088,4.2,0.31,4.211424937,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 16:00:00,5.54,0.33,5.5498198169,0.0,0.0,0.0,5.54,0.33,5.5498198169,1.5556276095000001,0.45372471940000003,1.6204454266,0.01152,0.00336,0.012,1.5441076095000001,0.4503647194,1.6084454266,4.4988,0.2984,4.508685396,0.028800000000000003,0.008400000000000001,0.03,4.47,0.29,4.4793972809,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 16:30:00,5.54,0.24,5.5451961192,0.0,0.0,0.0,5.54,0.24,5.5451961192,1.6117202845,0.470085083,1.6788752964,0.015360000000000002,0.0044800000000000005,0.016,1.5963602845,0.46560508300000003,1.6628752964,4.12032,0.37676000000000004,4.1375095166,0.40032,0.11676,0.417,3.7199999999999998,0.26,3.7290749523,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 17:00:00,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,1.7802575264,0.5192417785,1.8544349233,0.007680000000000001,0.0022400000000000002,0.008,1.7725775264,0.5170017785000001,1.8464349233,4.12568,0.31624,4.1377824012,0.29568,0.08624000000000001,0.308,3.83,0.23,3.8368997902,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 17:30:00,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,1.8624764513,0.5432222983,1.9400796368000002,0.0019200000000000003,0.0005600000000000001,0.002,1.8605564513,0.5426622983,1.9380796368,4.05744,0.27592,4.0668109373,0.15744000000000002,0.04592,0.164,3.9,0.23,3.9067761646,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 18:00:00,5.4,0.0,5.4,0.0,0.0,0.0,5.4,0.0,5.4,1.8605564513,0.5426622983,1.9380796368,0.0,0.0,0.0,1.8605564513,0.5426622983,1.9380796368,4.00296,0.25128,4.0108391142,0.07296000000000001,0.02128,0.076,3.93,0.23,3.9367245268,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 18:30:00,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,1.9208361426,0.5602438749,2.0008709819,0.0,0.0,0.0,1.9208361426,0.5602438749,2.0008709819,3.9024,0.0182,3.9024424402999998,0.062400000000000004,0.0182,0.065,3.84,0.0,3.84,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 19:00:00,5.42,0.0,5.42,0.0,0.0,0.0,5.42,0.0,5.42,1.9533954831,0.5697403492,2.0347869616,0.0,0.0,0.0,1.9533954831,0.5697403492,2.0347869616,4.01248,0.0036400000000000004,4.012481651,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.0,0.0,4.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 19:30:00,5.34,-0.22,5.3445299138,0.0,0.0,0.0,5.34,-0.22,5.3445299138,1.9552421541,0.5702789616,2.0367105772,0.0,0.0,0.0,1.9552421541,0.5702789616,2.0367105772,4.17,0.25,4.177487283,0.0,0.0,0.0,4.17,0.25,4.177487283,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 20:00:00,5.08,-0.22,5.084761548,0.0,0.0,0.0,5.08,-0.22,5.084761548,2.0587929086,0.600481265,2.1445759465,0.0,0.0,0.0,2.0587929086,0.600481265,2.1445759465,3.88,0.0,3.88,0.0,0.0,0.0,3.88,0.0,3.88,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 20:30:00,4.89,-0.22,4.8949463736,0.0,0.0,0.0,4.89,-0.22,4.8949463736,1.9003629695000002,0.5542725328,1.9795447599,0.0,0.0,0.0,1.9003629695000002,0.5542725328,1.9795447599,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 21:00:00,4.74,-0.24,4.7460720601,0.0,0.0,0.0,4.74,-0.24,4.7460720601,1.7978085460000002,0.5243608259,1.8727172354000001,0.0,0.0,0.0,1.7978085460000002,0.5243608259,1.8727172354000001,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 21:30:00,4.49,-0.24,4.4964096788,0.0,0.0,0.0,4.49,-0.24,4.4964096788,1.6587445423,0.48380049150000004,1.7278588982,0.0,0.0,0.0,1.6587445423,0.48380049150000004,1.7278588982,3.48,0.34,3.4965697476,0.0,0.0,0.0,3.48,0.34,3.4965697476,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 22:00:00,4.22,-0.27,4.2286286193,0.0,0.0,0.0,4.22,-0.27,4.2286286193,1.5541773372,0.4533017233,1.6189347262,0.0,0.0,0.0,1.5541773372,0.4533017233,1.6189347262,3.31,0.0,3.31,0.0,0.0,0.0,3.31,0.0,3.31,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 22:30:00,4.04,-0.24,4.0471224345,0.0,0.0,0.0,4.04,-0.24,4.0471224345,1.4672358137,0.427943779,1.5283706393,0.0,0.0,0.0,1.4672358137,0.427943779,1.5283706393,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 23:00:00,3.77,-0.27,3.779656069,0.0,0.0,0.0,3.77,-0.27,3.779656069,1.365309418,0.39821524690000004,1.4221973104,0.0,0.0,0.0,1.365309418,0.39821524690000004,1.4221973104,3.01,0.0,3.01,0.0,0.0,0.0,3.01,0.0,3.01,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 23:30:00,3.63,-0.27,3.6400274724,0.0,0.0,0.0,3.63,-0.27,3.6400274724,1.2389747406,0.3613676327,1.2905986881,0.0,0.0,0.0,1.2389747406,0.3613676327,1.2905986881,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-27 00:00:00,3.48,-0.27,3.4904584226,0.0,0.0,0.0,3.48,-0.27,3.4904584226,1.1849103127,0.3455988412,1.2342815757,0.0,0.0,0.0,1.1849103127,0.3455988412,1.2342815757,2.79,0.0,2.79,0.0,0.0,0.0,2.79,0.0,2.79,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 00:30:00,3.26,-0.34,3.2776821078,0.0,0.0,0.0,3.26,-0.34,3.2776821078,1.0708204308,0.3123226257,1.1154379488,0.0,0.0,0.0,1.0708204308,0.3123226257,1.1154379488,2.63,0.0,2.63,0.0,0.0,0.0,2.63,0.0,2.63,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 01:00:00,3.37,-0.34,3.3871079109,0.0,0.0,0.0,3.37,-0.34,3.3871079109,1.1748106552,0.3426531078,1.2237610991,0.0,0.0,0.0,1.1748106552,0.3426531078,1.2237610991,2.64,-0.22,2.6491508073,0.0,0.0,0.0,2.64,-0.22,2.6491508073,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 01:30:00,0.003,0.003,0.0042426407000000005,0.0,0.0,0.0,0.003,0.003,0.0042426407000000005,1.5000000000000002e-08,4.4000000000000005e-09,1.56e-08,0.0,0.0,0.0,1.5000000000000002e-08,4.4000000000000005e-09,1.56e-08,0.12684,0.03912,0.1327356772,0.12384,0.036120000000000006,0.129,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005
2021-03-28 02:00:00,0.003,0.003,0.0042426407000000005,0.0,0.0,0.0,0.003,0.003,0.0042426407000000005,1.5000000000000002e-08,4.4000000000000005e-09,1.56e-08,0.0,0.0,0.0,1.5000000000000002e-08,4.4000000000000005e-09,1.56e-08,0.16908,0.05144000000000001,0.1767317742,0.16608,0.048440000000000004,0.17300000000000001,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005
2021-03-28 02:30:00,3.37,-0.32,3.385158785,0.0,0.0,0.0,3.37,-0.32,3.385158785,1.1254551884,0.3282577633,1.1723491546,0.0,0.0,0.0,1.1254551884,0.3282577633,1.1723491546,2.65112,-0.17884000000000003,2.6571452727000002,0.14112000000000002,0.04116,0.147,2.51,-0.22,2.5196229877,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 03:00:00,3.34,-0.32,3.3552943239,0.0,0.0,0.0,3.34,-0.32,3.3552943239,1.1139092546,0.3248901993,1.1603221402,0.0,0.0,0.0,1.1139092546,0.3248901993,1.1603221402,2.53464,0.030520000000000002,2.5348237414,0.10464000000000001,0.030520000000000002,0.109,2.43,0.0,2.43,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 03:30:00,3.25,-0.32,3.265715848,0.0,0.0,0.0,3.25,-0.32,3.265715848,1.091488813,0.31835090380000003,1.1369675135,0.0,0.0,0.0,1.091488813,0.31835090380000003,1.1369675135,2.4952,0.033600000000000005,2.4954262161000003,0.11520000000000001,0.033600000000000005,0.12,2.38,0.0,2.38,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 04:00:00,3.16,-0.35000000000000003,3.1793238275,0.0,0.0,0.0,3.16,-0.35000000000000003,3.1793238275,1.0480805713,0.30569016660000004,1.0917505952,0.0,0.0,0.0,1.0480805713,0.30569016660000004,1.0917505952,2.5166399999999998,-0.16848000000000002,2.5222732604,0.17664000000000002,0.05152,0.184,2.34,-0.22,2.3503191273,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 04:30:00,3.12,-0.35000000000000003,3.1395700343,0.0,0.0,0.0,3.12,-0.35000000000000003,3.1395700343,1.0139331204,0.2957304934,1.0561803337,0.0,0.0,0.0,1.0139331204,0.2957304934,1.0561803337,2.49744,-0.17408,2.5034996305,0.15744000000000002,0.04592,0.164,2.34,-0.22,2.3503191273,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 05:00:00,3.08,-0.35000000000000003,3.0998225756,0.0,0.0,0.0,3.08,-0.35000000000000003,3.0998225756,0.9741264359,0.2841202105,1.0147150374,0.0,0.0,0.0,0.9741264359,0.2841202105,1.0147150374,2.24,-0.22,2.2507776434,0.0,0.0,0.0,2.24,-0.22,2.2507776434,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 05:30:00,3.08,-0.35000000000000003,3.0998225756,0.0,0.0,0.0,3.08,-0.35000000000000003,3.0998225756,0.9498998949,0.277054136,0.9894790571000001,0.0,0.0,0.0,0.9498998949,0.277054136,0.9894790571000001,2.27,-0.22,2.2806358762,0.0,0.0,0.0,2.27,-0.22,2.2806358762,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 06:00:00,3.16,-0.35000000000000003,3.1793238275,0.0,0.0,0.0,3.16,-0.35000000000000003,3.1793238275,0.9707144344,0.2831250434,1.0111608692,0.0,0.0,0.0,0.9707144344,0.2831250434,1.0111608692,2.63192,-0.21944000000000002,2.6410522146,0.0019200000000000003,0.0005600000000000001,0.002,2.63,-0.22,2.6391854804,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 06:30:00,3.35,-0.32,3.3652488764,0.0,0.0,0.0,3.35,-0.32,3.3652488764,0.9673024329000001,0.2821298763,1.0076067009,0.0,0.0,0.0,0.9673024329000001,0.2821298763,1.0076067009,3.0772,-0.09040000000000001,3.0785275701,0.5472,0.15960000000000002,0.5700000000000001,2.5300000000000002,-0.25,2.5423217735,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 07:00:00,3.51,-0.28,3.5211503802,0.0,0.0,0.0,3.51,-0.28,3.5211503802,0.9930138264,0.2896290327,1.0343894025,0.0,0.0,0.0,0.9930138264,0.2896290327,1.0343894025,3.17432,0.24876,3.1840522923,0.54432,0.15876,0.5670000000000001,2.63,0.09,2.6315394734,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 07:30:00,3.63,-0.23,3.6372792029000003,0.0,0.0,0.0,3.63,-0.23,3.6372792029000003,1.0884219205,0.3174563935,1.1337728338,0.00288,0.00084,0.003,1.0855419205,0.31661639350000004,1.1307728338,2.48976,-0.11632,2.492475717,0.38976000000000005,0.11368,0.406,2.1,-0.23,2.1125576915,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 08:00:00,3.7,-0.23,3.7071417561,0.0,0.0,0.0,3.7,-0.23,3.7071417561,1.1457421332,0.3341747889,1.1934813888,0.0038400000000000005,0.0011200000000000001,0.004,1.1419021332,0.3330547889,1.1894813888,2.61888,0.20884000000000003,2.6271936739,0.33888,0.09884000000000001,0.353,2.2800000000000002,0.11,2.2826519665,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 08:30:00,3.8200000000000003,-0.23,3.8269178199000002,0.0,0.0,0.0,3.8200000000000003,-0.23,3.8269178199000002,1.2447734867,0.3630589336,1.2966390486,0.01344,0.003920000000000001,0.014,1.2313334867,0.3591389336,1.2826390486,2.80552,-0.14964000000000002,2.8095078929,0.27552000000000004,0.08036,0.28700000000000003,2.5300000000000002,-0.23,2.540433034,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 09:00:00,4.0,-0.23,4.0066070434,0.0,0.0,0.0,4.0,-0.23,4.0066070434,1.3753460682,0.4011426032,1.4326521544,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.3503860682,0.3938626032,1.4066521544000001,2.90712,0.06916,2.9079425373000003,0.23712000000000003,0.06916,0.247,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 09:30:00,4.25288,-0.22916000000000003,4.2590494949,0.00288,0.00084,0.003,4.25,-0.23,4.2562189793,1.4826508594,0.432439834,1.5444279785,0.03264,0.00952,0.034,1.4500108594,0.42291983400000005,1.5104279785,3.08336,0.05348000000000001,3.0838237628,0.18336000000000002,0.05348000000000001,0.191,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 10:00:00,4.41768,0.0022400000000000002,4.4176805679,0.007680000000000001,0.0022400000000000002,0.008,4.41,0.0,4.41,1.6483875105,0.48077969060000003,1.7170703234,0.048,0.014,0.05,1.6003875105,0.4667796906,1.6670703234,3.31456,0.08008000000000001,3.3155272281,0.27456,0.08008000000000001,0.28600000000000003,3.04,0.0,3.04,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 10:30:00,4.5748,0.0014,4.5748002142,0.0048000000000000004,0.0014,0.005,4.57,0.0,4.57,1.5954614159,0.465342913,1.6619389749,0.051840000000000004,0.015120000000000001,0.054,1.5436214159000001,0.450222913,1.6079389749000002,3.42368,0.06524,3.4243015346,0.22368000000000002,0.06524,0.233,3.2,0.0,3.2,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 11:00:00,4.64672,0.0019600000000000004,4.6467204134,0.00672,0.0019600000000000004,0.007,4.64,0.0,4.64,1.7002517717,0.4959067668,1.7710955955,0.06720000000000001,0.0196,0.07,1.6330517717,0.4763067668,1.7010955955,3.33624,0.05432000000000001,3.3366821844,0.18624000000000002,0.05432000000000001,0.194,3.15,0.0,3.15,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 11:30:00,4.72672,0.0019600000000000004,4.7267204064,0.00672,0.0019600000000000004,0.007,4.72,0.0,4.72,1.8239413228,0.5319828858,1.8999388779,0.08064,0.023520000000000003,0.084,1.7433013228,0.5084628858,1.8159388779,3.30824,0.30532000000000004,3.322299234,0.018240000000000003,0.00532,0.019,3.29,0.30000000000000004,3.3036494971,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 12:00:00,4.7709600000000005,0.00028000000000000003,4.7709600082,0.0009600000000000001,0.00028000000000000003,0.001,4.77,0.0,4.77,1.7944060447,0.5233684297,1.8691729632,0.048,0.014,0.05,1.7464060447,0.5093684297000001,1.8191729632,3.37824,0.22532000000000002,3.3857457967,0.018240000000000003,0.00532,0.019,3.36,0.22,3.3671946781,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 12:30:00,4.85096,0.00028000000000000003,4.8509600081,0.0009600000000000001,0.00028000000000000003,0.001,4.85,0.0,4.85,1.77512424,0.51774457,1.84908775,0.036480000000000005,0.01064,0.038,1.7386442400000002,0.50710457,1.81108775,3.70248,0.22364,3.7092280868,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.69,0.22,3.6965524479000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 13:00:00,4.91192,0.0005600000000000001,4.9119200319,0.0019200000000000003,0.0005600000000000001,0.002,4.91,0.0,4.91,1.8868551491,0.5503327518000001,1.9654741137,0.030720000000000004,0.008960000000000001,0.032,1.8561351491,0.5413727518,1.9334741137,3.63864,0.22252000000000002,3.6454377240999998,0.00864,0.00252,0.009000000000000001,3.63,0.22,3.6366605561,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 13:30:00,4.88,0.0,4.88,0.0,0.0,0.0,4.88,0.0,4.88,1.8726225046,0.5461815638,1.9506484423,0.01152,0.00336,0.012,1.8611025046,0.5428215638,1.9386484422999999,3.63096,0.22028000000000003,3.6376357432,0.0009600000000000001,0.00028000000000000003,0.001,3.63,0.22,3.6366605561,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 14:00:00,4.77,0.0,4.77,0.0,0.0,0.0,4.77,0.0,4.77,1.8672462895000002,0.5446135011000001,1.9450482182000002,0.044160000000000005,0.01288,0.046,1.8230862895,0.5317335011000001,1.8990482182,3.66288,0.25084,3.6714589198,0.00288,0.00084,0.003,3.66,0.25,3.6685283153,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 14:30:00,4.75,0.0,4.75,0.0,0.0,0.0,4.75,0.0,4.75,1.9087830786,0.5567283979000001,1.9883157069,0.030720000000000004,0.008960000000000001,0.032,1.8780630785999999,0.5477683979,1.9563157069,3.68,0.25,3.6884820726000003,0.0,0.0,0.0,3.68,0.25,3.6884820726000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 15:00:00,4.5,-0.22,4.5053745682,0.0,0.0,0.0,4.5,-0.22,4.5053745682,1.7476265259,0.5097244034,1.8204442978,0.019200000000000002,0.0056,0.02,1.7284265259,0.5041244034,1.8004442978,3.54096,0.25028,3.5497940504,0.0009600000000000001,0.00028000000000000003,0.001,3.54,0.25,3.5488167042,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 15:30:00,4.74,0.06,4.7403797316,0.0,0.0,0.0,4.74,0.06,4.7403797316,1.8134036633,0.5289094018,1.8889621493000002,0.019200000000000002,0.0056,0.02,1.7942036633,0.5233094018000001,1.8689621493000002,4.04696,0.29328000000000004,4.0575729692,0.21696000000000001,0.06328,0.226,3.83,0.23,3.8368997902,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 16:00:00,5.12,0.43,5.1380249124,0.0,0.0,0.0,5.12,0.43,5.1380249124,1.8338884731,0.534884138,1.9103004928,0.01344,0.003920000000000001,0.014,1.8204484731,0.5309641380000001,1.8963004928,4.03928,0.35604,4.0549411093,0.32928,0.09604000000000001,0.343,3.71,0.26,3.7190993533,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 16:30:00,5.28,0.58,5.3117605368,0.0,0.0,0.0,5.28,0.58,5.3117605368,1.7856691727,0.5208201754,1.8600720549,0.00576,0.00168,0.006,1.7799091727,0.5191401754,1.8540720549,3.624,0.307,3.6369802034000003,0.264,0.077,0.275,3.36,0.23,3.3678628238,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 17:00:00,5.57,0.7000000000000001,5.6138133207,0.0,0.0,0.0,5.57,0.7000000000000001,5.6138133207,1.8863952130000001,0.5501986038000001,1.9649950135,0.0,0.0,0.0,1.8863952130000001,0.5501986038000001,1.9649950135,3.52416,0.27788,3.5350984428,0.16416,0.047880000000000006,0.171,3.36,0.23,3.3678628238,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 17:30:00,5.74,0.84,5.8011378194,0.0,0.0,0.0,5.74,0.84,5.8011378194,2.0279375736,0.5914817923,2.1124349725,0.0,0.0,0.0,2.0279375736,0.5914817923,2.1124349725,3.71712,0.28416,3.7279656651,0.11712000000000002,0.03416,0.122,3.6,0.25,3.6086701152,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 18:00:00,5.74,0.72,5.7849805531000005,0.0,0.0,0.0,5.74,0.72,5.7849805531000005,1.9777597014000001,0.5768465796000001,2.0601663556,0.0,0.0,0.0,1.9777597014000001,0.5768465796000001,2.0601663556,3.76,0.23,3.7670280063,0.0,0.0,0.0,3.76,0.23,3.7670280063,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 18:30:00,6.01,0.9,6.0770140694,0.0,0.0,0.0,6.01,0.9,6.0770140694,1.9829734792,0.5783672648,2.0655973741,0.0,0.0,0.0,1.9829734792,0.5783672648,2.0655973741,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 19:00:00,6.16,1.17,6.2701275904,0.0,0.0,0.0,6.16,1.17,6.2701275904,1.9155668284,0.5587069916,1.9953821129,0.0,0.0,0.0,1.9155668284,0.5587069916,1.9953821129,3.7800000000000002,0.22,3.786396704,0.0,0.0,0.0,3.7800000000000002,0.22,3.786396704,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 19:30:00,6.05,1.2,6.1678602448,0.0,0.0,0.0,6.05,1.2,6.1678602448,1.8553915589,0.5411558714,1.9326995406,0.0,0.0,0.0,1.8553915589,0.5411558714,1.9326995406,3.67,0.30000000000000004,3.6822411654,0.0,0.0,0.0,3.67,0.30000000000000004,3.6822411654,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 20:00:00,5.66,0.77,5.7121362029,0.0,0.0,0.0,5.66,0.77,5.7121362029,1.8603130220000001,0.5425912981000001,1.9378260645,0.0,0.0,0.0,1.8603130220000001,0.5425912981000001,1.9378260645,3.77,0.22,3.7764136426,0.0,0.0,0.0,3.77,0.22,3.7764136426,0.0,0.0,0.0,0.0,0.0,0.0
