Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2021-03-28 20:30:00,5.85,0.99,5.9331779006000005,0.0,0.0,0.0,5.85,0.99,5.9331779006000005,1.8713973712,0.5458242333000001,1.9493722616,0.0,0.0,0.0,1.8713973712,0.5458242333000001,1.9493722616,3.77,0.0,3.77,0.0,0.0,0.0,3.77,0.0,3.77,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 21:00:00,4.92,0.77,4.979889557,0.0,0.0,0.0,4.92,0.77,4.979889557,1.8020702224,0.5256038149,1.8771564817000002,0.0,0.0,0.0,1.8020702224,0.5256038149,1.8771564817000002,3.47,0.0,3.47,0.0,0.0,0.0,3.47,0.0,3.47,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 21:30:00,4.39,0.0,4.39,0.0,0.0,0.0,4.39,0.0,4.39,1.715500494,0.5003543107,1.7869796812,0.0,0.0,0.0,1.715500494,0.5003543107,1.7869796812,3.34,0.29,3.3525661813,0.0,0.0,0.0,3.34,0.29,3.3525661813,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 22:00:00,4.95,0.58,4.9838639628,0.0,0.0,0.0,4.95,0.58,4.9838639628,1.499948794,0.4374850649,1.5624466604,0.0,0.0,0.0,1.499948794,0.4374850649,1.5624466604,3.14,0.22,3.1476975712,0.0,0.0,0.0,3.14,0.22,3.1476975712,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 22:30:00,4.99,0.88,5.0670010855,0.0,0.0,0.0,4.99,0.88,5.0670010855,1.4214012598,0.4145753675,1.4806263123,0.0,0.0,0.0,1.4214012598,0.4145753675,1.4806263123,3.13088,0.23484000000000002,3.1396750469,0.05088,0.01484,0.053,3.08,0.22,3.0878471465,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 23:00:00,4.8100000000000005,1.03,4.9190446226999995,0.0,0.0,0.0,4.8100000000000005,1.03,4.9190446226999995,1.2782352055000001,0.3728186016,1.3314950058,0.0,0.0,0.0,1.2782352055000001,0.3728186016,1.3314950058,2.9132,0.2926,2.9278574077,0.0432,0.0126,0.045,2.87,0.28,2.8836261894,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 23:30:00,4.59,1.03,4.7041471065,0.0,0.0,0.0,4.59,1.03,4.7041471065,1.1560998507,0.33719578980000003,1.2042706778,0.0,0.0,0.0,1.1560998507,0.33719578980000003,1.2042706778,2.6332,0.0126,2.6332301457,0.0432,0.0126,0.045,2.59,0.0,2.59,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 00:00:00,4.31,1.06,4.4384344087,0.0,0.0,0.0,4.31,1.06,4.4384344087,1.0852110295,0.3165198836,1.1304281557,0.0,0.0,0.0,1.0852110295,0.3165198836,1.1304281557,2.5332,0.0126,2.5332313357,0.0432,0.0126,0.045,2.49,0.0,2.49,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 00:30:00,4.07,0.9500000000000001,4.1794018711,0.0,0.0,0.0,4.07,0.9500000000000001,4.1794018711,1.000925114,0.2919364916,1.0426303271,0.0,0.0,0.0,1.000925114,0.2919364916,1.0426303271,2.4532,0.0126,2.4532323575,0.0432,0.0126,0.045,2.41,0.0,2.41,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 01:00:00,3.44,0.0,3.44,0.0,0.0,0.0,3.44,0.0,3.44,1.0044588302,0.2929671588,1.0463112814,0.0,0.0,0.0,1.0044588302,0.2929671588,1.0463112814,2.42232,0.032760000000000004,2.4225415167,0.11232,0.032760000000000004,0.117,2.31,0.0,2.31,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 01:30:00,3.8200000000000003,0.62,3.8699870801,0.0,0.0,0.0,3.8200000000000003,0.62,3.8699870801,0.9783689904,0.2853576222,1.019134365,0.0,0.0,0.0,0.9783689904,0.2853576222,1.019134365,2.4474400000000003,0.04592,2.4478707482,0.15744000000000002,0.04592,0.164,2.29,0.0,2.29,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 02:00:00,4.68,1.05,4.7963423564,0.0,0.0,0.0,4.68,1.05,4.7963423564,1.0489939302,0.305956563,1.0927020107,0.0,0.0,0.0,1.0489939302,0.305956563,1.0927020107,2.57096,0.035280000000000006,2.5712020535,0.12096000000000001,0.035280000000000006,0.126,2.45,0.0,2.45,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 02:30:00,4.8100000000000005,1.05,4.9232712702,0.0,0.0,0.0,4.8100000000000005,1.05,4.9232712702,1.0290892578,0.3001510335,1.0719679769,0.0,0.0,0.0,1.0290892578,0.3001510335,1.0719679769,2.58136,0.03248,2.581564332,0.11136000000000001,0.03248,0.116,2.47,0.0,2.47,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 03:00:00,4.63,1.05,4.7475677984,0.0,0.0,0.0,4.63,1.05,4.7475677984,0.9922590957,0.2894089029,1.0336032247,0.0,0.0,0.0,0.9922590957,0.2894089029,1.0336032247,2.54712,0.06916,2.5480587513,0.23712000000000003,0.06916,0.247,2.31,0.0,2.31,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 03:30:00,4.24,0.9,4.3344665185,0.0,0.0,0.0,4.24,0.9,4.3344665185,0.9940106563000001,0.28991977480000003,1.035427767,0.0,0.0,0.0,0.9940106563000001,0.28991977480000003,1.035427767,2.46152,0.07336000000000001,2.4626129213,0.25152,0.07336000000000001,0.262,2.21,0.0,2.21,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 04:00:00,4.45,1.06,4.5745054377,0.0,0.0,0.0,4.45,1.06,4.5745054377,1.0294534041,0.3002572429,1.072347296,0.0,0.0,0.0,1.0294534041,0.3002572429,1.072347296,2.42792,0.06356,2.4287518194,0.21792000000000003,0.06356,0.227,2.21,0.0,2.21,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 04:30:00,4.24,0.93,4.3407948581,0.0,0.0,0.0,4.24,0.93,4.3407948581,1.0466424426,0.30527071240000003,1.0902525444,0.0,0.0,0.0,1.0466424426,0.30527071240000003,1.0902525444,2.466,0.063,2.4668046133,0.216,0.063,0.225,2.25,0.0,2.25,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 05:00:00,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,1.0018753863,0.2922136544,1.0436201941,0.0,0.0,0.0,1.0018753863,0.2922136544,1.0436201941,2.40456,-0.14992000000000003,2.4092290883,0.27456,0.08008000000000001,0.28600000000000003,2.13,-0.23,2.1423818521,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 05:30:00,3.62,0.36,3.6378565117,0.0,0.0,0.0,3.62,0.36,3.6378565117,1.0197642842,0.2974312496,1.0622544627,0.0,0.0,0.0,1.0197642842,0.2974312496,1.0622544627,2.54688,-0.18716000000000002,2.55374756,0.14688,0.04284,0.153,2.4,-0.23,2.410995645,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 06:00:00,3.81,0.0,3.81,0.0,0.0,0.0,3.81,0.0,3.81,1.0961670129,0.3197153788,1.1418406385,0.0,0.0,0.0,1.0961670129,0.3197153788,1.1418406385,3.04648,-0.14936000000000002,3.0501391444,0.27648,0.08064,0.28800000000000003,2.77,-0.23,2.7795323348,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 06:30:00,4.87,0.65,4.9131863388,0.0,0.0,0.0,4.87,0.65,4.9131863388,1.263369055,0.368482641,1.3160094323,0.0,0.0,0.0,1.263369055,0.368482641,1.3160094323,3.52936,0.33648,3.5453632818000003,0.39936000000000005,0.11648000000000001,0.41600000000000004,3.13,0.22,3.1377221037,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 07:00:00,6.1,1.22,6.2208038066,0.0,0.0,0.0,6.1,1.22,6.2208038066,1.4256938637,0.4158273769,1.4850977747,0.0,0.0,0.0,1.4256938637,0.4158273769,1.4850977747,3.85984,0.31912,3.8730094758,0.33984000000000003,0.09912000000000001,0.354,3.52,0.22,3.5268682992000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 07:30:00,6.76,1.53,6.9309811715,0.0,0.0,0.0,6.76,1.53,6.9309811715,1.7398075131000001,0.507443858,1.8122994928,0.0,0.0,0.0,1.7398075131000001,0.507443858,1.8122994928,4.3772,0.3496,4.3911388045,0.30720000000000003,0.0896,0.32,4.07,0.26,4.0782962129,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 08:00:00,7.4,1.8599999999999999,7.6301769311,0.0,0.0,0.0,7.4,1.8599999999999999,7.6301769311,1.9172083137,0.5591857582,1.9970919934,0.0,0.0,0.0,1.9172083137,0.5591857582,1.9970919934,4.8088,0.45840000000000003,4.8305991347,0.26880000000000004,0.0784,0.28,4.54,0.38,4.5558753275,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 08:30:00,7.4,1.4100000000000001,7.5331334782,0.0,0.0,0.0,7.4,1.4100000000000001,7.5331334782,1.9311506299,0.5632522670000001,2.0116152394,0.0,0.0,0.0,1.9311506299,0.5632522670000001,2.0116152394,5.31984,0.53412,5.3465859948,0.21984,0.06412000000000001,0.229,5.1,0.47000000000000003,5.1216110747,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 09:00:00,7.46,1.13,7.5450977462,0.0,0.0,0.0,7.46,1.13,7.5450977462,1.9311506299,0.5632522670000001,2.0116152394,0.0,0.0,0.0,1.9311506299,0.5632522670000001,2.0116152394,5.532,0.586,5.5629506559,0.192,0.056,0.2,5.34,0.53,5.3662370428,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 09:30:00,7.58,1.16,7.6682462141,0.0,0.0,0.0,7.58,1.16,7.6682462141,1.9225344946,0.5607392276000001,2.0026400986,0.0,0.0,0.0,1.9225344946,0.5607392276000001,2.0026400986,5.73296,0.72628,5.7787812729,0.19296000000000002,0.056280000000000004,0.201,5.54,0.67,5.5803673714,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 10:00:00,8.38,1.71,8.5526896354,0.0,0.0,0.0,8.38,1.71,8.5526896354,1.8827514215,0.5491358313,1.9611993974000002,0.0,0.0,0.0,1.8827514215,0.5491358313,1.9611993974000002,5.71968,0.75824,5.7697198546,0.19968000000000002,0.05824000000000001,0.20800000000000002,5.52,0.7000000000000001,5.5642070413999996,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 10:30:00,8.24,1.99,8.4768921192,0.0,0.0,0.0,8.24,1.99,8.4768921192,1.9637558628,0.5727621266,2.0455790237,0.0,0.0,0.0,1.9637558628,0.5727621266,2.0455790237,5.56376,0.7006800000000001,5.6077070002,0.17376000000000003,0.05068,0.181,5.39,0.65,5.4290514825,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 11:00:00,8.13,2.14,8.4069316638,0.0,0.0,0.0,8.13,2.14,8.4069316638,1.9104893976000001,0.5572260743,1.9900931225,0.0,0.0,0.0,1.9104893976000001,0.5572260743,1.9900931225,5.51056,0.6530800000000001,5.5491247058,0.010560000000000002,0.0030800000000000003,0.011,5.5,0.65,5.538275905,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 11:30:00,7.95,2.04,8.2075635849,0.0,0.0,0.0,7.95,2.04,8.2075635849,1.8572721504,0.5417043772,1.93465849,0.0,0.0,0.0,1.8572721504,0.5417043772,1.93465849,5.4292,0.6656000000000001,5.4698478955,0.019200000000000002,0.0056,0.02,5.41,0.66,5.4501100906,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 12:00:00,7.73,2.04,7.9946544641,0.0,0.0,0.0,7.73,2.04,7.9946544641,1.8523456991,0.5402674956,1.9295267699,0.0,0.0,0.0,1.8523456991,0.5402674956,1.9295267699,5.38216,0.65688,5.4220971588,0.09216,0.02688,0.096,5.29,0.63,5.3273820963,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 12:30:00,7.7,1.65,7.8748015848,0.0,0.0,0.0,7.7,1.65,7.8748015848,1.7823218502,0.519843873,1.8565852606000002,0.0,0.0,0.0,1.7823218502,0.519843873,1.8565852606000002,5.2964,0.5952000000000001,5.3297388304,0.0864,0.0252,0.09,5.21,0.5700000000000001,5.2410876734,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 13:00:00,7.15,1.05,7.2266866543,0.0,0.0,0.0,7.15,1.05,7.2266866543,1.8159797838,0.5296607703,1.8916456081000002,0.0038400000000000005,0.0011200000000000001,0.004,1.8121397838000002,0.5285407703,1.8876456081000001,5.35096,0.6502800000000001,5.3903280976,0.0009600000000000001,0.00028000000000000003,0.001,5.35,0.65,5.3893413327,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 13:30:00,7.42,1.24,7.5228983776,0.0,0.0,0.0,7.42,1.24,7.5228983776,1.7349352689000002,0.5060227868,1.8072242384,0.0019200000000000003,0.0005600000000000001,0.002,1.7330152689,0.5054627868,1.8052242384000001,5.22096,0.58028,5.2531084322,0.0009600000000000001,0.00028000000000000003,0.001,5.22,0.58,5.2521233801000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 14:00:00,7.54,1.99,7.7981856864,0.0,0.0,0.0,7.54,1.99,7.7981856864,1.6373031389000001,0.47754674890000004,1.7055241030000001,0.0,0.0,0.0,1.6373031389000001,0.47754674890000004,1.7055241030000001,5.14192,0.6105600000000001,5.1780425645,0.0019200000000000003,0.0005600000000000001,0.002,5.14,0.61,5.1760699377,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 14:30:00,7.51,1.99,7.7691827112,0.0,0.0,0.0,7.51,1.99,7.7691827112,1.6227251507,0.4732948356,1.6903386987,0.009600000000000001,0.0028,0.01,1.6131251507000002,0.4704948356,1.6803386987,5.25,0.67,5.2925797113,0.0,0.0,0.0,5.25,0.67,5.2925797113,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 15:00:00,7.47,2.06,7.7488386227,0.0,0.0,0.0,7.47,2.06,7.7488386227,1.607945128,0.46898399570000004,1.6749428417,0.0019200000000000003,0.0005600000000000001,0.002,1.6060251280000002,0.46842399570000004,1.6729428417,5.22,0.59,5.2532370972999995,0.0,0.0,0.0,5.22,0.59,5.2532370972999995,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 15:30:00,7.05,1.6600000000000001,7.2427964213,0.0,0.0,0.0,7.05,1.6600000000000001,7.2427964213,1.5722699260000002,0.4585787284,1.637781173,0.0038400000000000005,0.0011200000000000001,0.004,1.568429926,0.4574587284,1.633781173,5.45,0.45,5.4685464248,0.0,0.0,0.0,5.45,0.45,5.4685464248,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 16:00:00,6.35,0.76,6.3953186003999996,0.0,0.0,0.0,6.35,0.76,6.3953186003999996,1.5415419591,0.4496164047,1.605772874,0.0038400000000000005,0.0011200000000000001,0.004,1.5377019591,0.4484964047,1.601772874,5.09976,0.50868,5.1250665752,0.02976,0.00868,0.031,5.07,0.5,5.0945951753,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 16:30:00,6.24,1.01,6.3212103271,0.0,0.0,0.0,6.24,1.01,6.3212103271,1.5224710132000001,0.4440540455,1.5859073054000001,0.03456,0.01008,0.036000000000000004,1.4879110132,0.4339740455,1.5499073054,4.78264,0.48952000000000007,4.8076267742,0.03264,0.00952,0.034,4.75,0.48,4.7741910309,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 17:00:00,5.79,0.46,5.8082441409,0.0,0.0,0.0,5.79,0.46,5.8082441409,1.5602704041000002,0.4550788679,1.6252816709,0.036480000000000005,0.01064,0.038,1.5237904041,0.44443886790000003,1.5872816709,4.33496,0.44728,4.3579740247,0.26496000000000003,0.07728,0.276,4.07,0.37,4.0867835764,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 17:30:00,5.94,0.77,5.9896994916,0.0,0.0,0.0,5.94,0.77,5.9896994916,1.5851612159,0.46233868800000005,1.6512095999,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.5602012159,0.45505868800000004,1.6252095999,4.27048,0.38764000000000004,4.2880373366,0.30048,0.08764000000000001,0.313,3.9699999999999998,0.30000000000000004,3.981318877,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 18:00:00,5.53,0.37,5.5423641165,0.0,0.0,0.0,5.53,0.37,5.5423641165,1.5729016128,0.4587629704,1.63843918,0.00576,0.00168,0.006,1.5671416128,0.4570829704,1.63243918,4.19856,0.28208,4.208025095,0.17856000000000002,0.05208,0.186,4.02,0.23,4.0265742263,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 18:30:00,5.49,0.5,5.5127216509,0.0,0.0,0.0,5.49,0.5,5.5127216509,1.6476033326000001,0.480550972,1.7162534715,0.01344,0.003920000000000001,0.014,1.6341633326,0.47663097200000004,1.7022534715000002,4.08672,0.26696000000000003,4.0954301361,0.12672,0.03696,0.132,3.96,0.23,3.9666736695,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 19:00:00,6.05,1.03,6.1370514093,0.0,0.0,0.0,6.05,1.03,6.1370514093,1.6714038661,0.48749279430000003,1.7410456938,0.0,0.0,0.0,1.6714038661,0.48749279430000003,1.7410456938,4.09336,0.26848,4.1021552384,0.06336,0.01848,0.066,4.03,0.25,4.0377468965,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 19:30:00,6.37,1.19,6.4802006142,0.0,0.0,0.0,6.37,1.19,6.4802006142,1.7199510609000002,0.5016523928000001,1.7916156884,0.0,0.0,0.0,1.7199510609000002,0.5016523928000001,1.7916156884,4.11,0.25,4.1175963862,0.0,0.0,0.0,4.11,0.25,4.1175963862,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 20:00:00,6.53,1.38,6.6742265469,0.0,0.0,0.0,6.53,1.38,6.6742265469,1.8654829026000002,0.5440991799,1.9432113569,0.0,0.0,0.0,1.8654829026000002,0.5440991799,1.9432113569,4.32,0.29,4.3297228549,0.0,0.0,0.0,4.32,0.29,4.3297228549,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 20:30:00,6.61,1.3,6.7366237835,0.0,0.0,0.0,6.61,1.3,6.7366237835,1.8539878495000002,0.5407464561,1.9312373433,0.0,0.0,0.0,1.8539878495000002,0.5407464561,1.9312373433,4.42,0.25,4.4270644902,0.0,0.0,0.0,4.42,0.25,4.4270644902,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 21:00:00,6.45,1.04,6.5333069727,0.0,0.0,0.0,6.45,1.04,6.5333069727,1.7310670027000001,0.5048945425,1.8031947945,0.0,0.0,0.0,1.7310670027000001,0.5048945425,1.8031947945,4.27,0.25,4.2773122402,0.0,0.0,0.0,4.27,0.25,4.2773122402,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 21:30:00,6.33,1.18,6.4390449602,0.0,0.0,0.0,6.33,1.18,6.4390449602,1.6218141152,0.4730291169,1.6893897034,0.0,0.0,0.0,1.6218141152,0.4730291169,1.6893897034,4.01,0.23,4.016590594,0.0,0.0,0.0,4.01,0.23,4.016590594,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 22:00:00,5.59,0.26,5.596043245,0.0,0.0,0.0,5.59,0.26,5.596043245,1.5045031177000001,0.4388134093,1.5671907476,0.0,0.0,0.0,1.5045031177000001,0.4388134093,1.5671907476,4.06,0.23,4.0665095598,0.0,0.0,0.0,4.06,0.23,4.0665095598,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 22:30:00,4.99,0.73,5.0431141173,0.0,0.0,0.0,4.99,0.73,5.0431141173,1.4067670656,0.4103070608,1.46538236,0.0,0.0,0.0,1.4067670656,0.4103070608,1.46538236,3.62,0.23,3.6272992708,0.0,0.0,0.0,3.62,0.23,3.6272992708,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 23:00:00,5.02,1.2,5.1614339093,0.0,0.0,0.0,5.02,1.2,5.1614339093,1.2441614152,0.3628804128,1.2960014742000001,0.0,0.0,0.0,1.2441614152,0.3628804128,1.2960014742000001,3.44,0.23,3.4476803796,0.0,0.0,0.0,3.44,0.23,3.4476803796,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 23:30:00,5.07,1.16,5.2010095174,0.0,0.0,0.0,5.07,1.16,5.2010095174,1.1275846964,0.32887886980000003,1.1745673921,0.0,0.0,0.0,1.1275846964,0.32887886980000003,1.1745673921,2.8676,0.2818,2.8814130214,0.1776,0.051800000000000006,0.185,2.69,0.23,2.6998148085,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-30 00:00:00,5.04,1.22,5.185556865,0.0,0.0,0.0,5.04,1.22,5.185556865,1.0354393716999999,0.3020031501,1.0785826789,0.0,0.0,0.0,1.0354393716999999,0.3020031501,1.0785826789,2.7332,0.5326000000000001,2.7846085901,0.2832,0.0826,0.295,2.45,0.45,2.4909837414,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 00:30:00,4.83,1.11,4.9559055681,0.0,0.0,0.0,4.83,1.11,4.9559055681,0.9620101724000001,0.28058630030000004,1.0020939296,0.0,0.0,0.0,0.9620101724000001,0.28058630030000004,1.0020939296,2.54744,0.26092000000000004,2.560767424,0.03744,0.010920000000000001,0.039,2.51,0.25,2.5224194734000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 01:00:00,4.87,1.13,4.9993799616,0.0,0.0,0.0,4.87,1.13,4.9993799616,0.8600189287000001,0.2508388542,0.8958530507,0.0,0.0,0.0,0.8600189287000001,0.2508388542,0.8958530507,2.50904,0.25472,2.5219365575,0.11904,0.03472,0.124,2.39,0.22,2.4001041644,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 01:30:00,3.98,0.93,4.0872117635,0.0,0.0,0.0,3.98,0.93,4.0872117635,0.8622861139,0.2515001166,0.8982147020000001,0.0,0.0,0.0,0.8622861139,0.2515001166,0.8982147020000001,2.4664800000000002,0.26564000000000004,2.4807434773,0.15648,0.04564000000000001,0.163,2.31,0.22,2.3204525421,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 02:00:00,4.43,1.03,4.5481644649,0.0,0.0,0.0,4.43,1.03,4.5481644649,0.9490651849,0.2768106789,0.9886095676000001,0.0,0.0,0.0,0.9490651849,0.2768106789,0.9886095676000001,2.55008,0.27544,2.5649123182,0.19008000000000003,0.05544,0.198,2.36,0.22,2.3702320561,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 02:30:00,3.88,0.98,4.0018495724,0.0,0.0,0.0,3.88,0.98,4.0018495724,0.9524040246000001,0.27778450720000003,0.9920875257,0.0,0.0,0.0,0.9524040246000001,0.27778450720000003,0.9920875257,2.58048,0.052640000000000006,2.5810168539,0.18048,0.052640000000000006,0.188,2.4,0.0,2.4,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 03:00:00,4.04,0.76,4.1108636562,0.0,0.0,0.0,4.04,0.76,4.1108636562,0.9524040246000001,0.27778450720000003,0.9920875257,0.0,0.0,0.0,0.9524040246000001,0.27778450720000003,0.9920875257,2.55248,0.03864,2.5527724536000003,0.13248000000000001,0.03864,0.138,2.42,0.0,2.42,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 03:30:00,4.51,0.96,4.6110410972,0.0,0.0,0.0,4.51,0.96,4.6110410972,0.9524040246000001,0.27778450720000003,0.9920875257,0.0,0.0,0.0,0.9524040246000001,0.27778450720000003,0.9920875257,2.5048,0.0714,2.5058174315,0.24480000000000002,0.0714,0.255,2.26,0.0,2.26,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 04:00:00,4.78,1.13,4.9117512152,0.0,0.0,0.0,4.78,1.13,4.9117512152,0.9081610731,0.26488031300000003,0.9460011178000001,0.0,0.0,0.0,0.9081610731,0.26488031300000003,0.9460011178000001,2.58,0.26,2.5930676813,0.0,0.0,0.0,2.58,0.26,2.5930676813,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 04:30:00,4.99,1.19,5.1299317734,0.0,0.0,0.0,4.99,1.19,5.1299317734,0.9081610731,0.26488031300000003,0.9460011178000001,0.0,0.0,0.0,0.9081610731,0.26488031300000003,0.9460011178000001,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 05:00:00,4.27,1.07,4.4020222626,0.0,0.0,0.0,4.27,1.07,4.4020222626,0.8787799488,0.25631081840000003,0.91539578,0.0,0.0,0.0,0.8787799488,0.25631081840000003,0.91539578,2.61,0.0,2.61,0.0,0.0,0.0,2.61,0.0,2.61,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 05:30:00,4.13,0.8,4.2067683559,0.0,0.0,0.0,4.13,0.8,4.2067683559,0.9299017748,0.271221351,0.9686476821000001,0.0,0.0,0.0,0.9299017748,0.271221351,0.9686476821000001,2.7,0.0,2.7,0.0,0.0,0.0,2.7,0.0,2.7,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 06:00:00,4.02,0.65,4.0722107017999996,0.0,0.0,0.0,4.02,0.65,4.0722107017999996,0.9999864810000001,0.2916627236,1.0416525844,0.0,0.0,0.0,0.9999864810000001,0.2916627236,1.0416525844,2.95,0.0,2.95,0.0,0.0,0.0,2.95,0.0,2.95,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 06:30:00,5.15,1.02,5.2500380951,0.0,0.0,0.0,5.15,1.02,5.2500380951,1.1479529488,0.3348196101,1.1957843217,0.0,0.0,0.0,1.1479529488,0.3348196101,1.1957843217,3.42,0.22,3.4270687183,0.0,0.0,0.0,3.42,0.22,3.4270687183,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 07:00:00,5.66,0.54,5.6857013639,0.0,0.0,0.0,5.66,0.54,5.6857013639,1.2650630837999999,0.36897673280000004,1.3177740457,0.0,0.0,0.0,1.2650630837999999,0.36897673280000004,1.3177740457,3.6681600000000003,0.28988,3.6795962007,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.6,0.27,3.6101108016,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 07:30:00,6.34,0.64,6.3722209629,0.0,0.0,0.0,6.34,0.64,6.3722209629,1.5411222744000002,0.4494939967,1.6053357025000001,0.0,0.0,0.0,1.5411222744000002,0.4494939967,1.6053357025000001,4.09896,0.47928000000000004,4.1268853146,0.6489600000000001,0.18928,0.676,3.45,0.29,3.4621669515,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 08:00:00,7.39,1.35,7.5122965863,0.0,0.0,0.0,7.39,1.35,7.5122965863,1.6976115961,0.4951367155,1.7683454126,0.0,0.0,0.0,1.6976115961,0.4951367155,1.7683454126,4.5832,0.44260000000000005,4.6045213649,0.5232,0.1526,0.545,4.06,0.29,4.0703439658,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 08:30:00,7.33,1.88,7.5672518129,0.0,0.0,0.0,7.33,1.88,7.5672518129,1.7670942138,0.515402479,1.8407231393,0.0,0.0,0.0,1.7670942138,0.515402479,1.8407231393,4.7612,0.4666,4.7840088838,0.3312,0.0966,0.34500000000000003,4.43,0.37,4.4454246141,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 09:00:00,7.67,1.99,7.9239510347,0.0,0.0,0.0,7.67,1.99,7.9239510347,1.6542095067,0.48247777280000004,1.7231349028,0.0,0.0,0.0,1.6542095067,0.48247777280000004,1.7231349028,4.7362400000000004,0.51432,4.7640837944,0.18624000000000002,0.05432000000000001,0.194,4.55,0.46,4.5731936325,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 09:30:00,8.02,2.15,8.3031861355,0.0,0.0,0.0,8.02,2.15,8.3031861355,1.7089011310000002,0.4984294965,1.7801053448,0.0,0.0,0.0,1.7089011310000002,0.4984294965,1.7801053448,4.8596,0.6478,4.9025867662,0.1296,0.0378,0.135,4.73,0.61,4.7691718359,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 10:00:00,8.32,2.15,8.593305534,0.0,0.0,0.0,8.32,2.15,8.593305534,1.6706198715,0.4872641292,1.7402290328,0.0019200000000000003,0.0005600000000000001,0.002,1.6686998714999999,0.4867041292,1.7382290328,4.7256800000000005,0.5662400000000001,4.7594830812,0.05568000000000001,0.01624,0.058,4.67,0.55,4.7022760446,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 10:30:00,6.58,1.09,6.6696701568,0.0,0.0,0.0,6.58,1.09,6.6696701568,1.4941344331,0.4357892097,1.5563900345000001,0.019200000000000002,0.0056,0.02,1.4749344331,0.4301892097,1.5363900345000001,4.658,0.514,4.6862735729,0.048,0.014,0.05,4.61,0.5,4.637035691,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 11:00:00,6.71,1.18,6.8129655804,0.0,0.0,0.0,6.71,1.18,6.8129655804,1.3948009617000001,0.4068169472,1.4529176685,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.3698409617,0.3995369472,1.4269176685,4.70336,0.5584800000000001,4.736401081,0.06336,0.01848,0.066,4.64,0.54,4.6713167309,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 11:30:00,7.42,1.79,7.6328566081,0.0,0.0,0.0,7.42,1.79,7.6328566081,1.4355670656,0.41870706080000003,1.49538236,0.028800000000000003,0.008400000000000001,0.03,1.4067670656,0.4103070608,1.46538236,4.50992,0.63456,4.5543435092,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.46,0.62,4.5028879622,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 12:00:00,7.48,2.16,7.7856277846,0.0,0.0,0.0,7.48,2.16,7.7856277846,1.4509270656,0.4231870608,1.51138236,0.044160000000000005,0.01288,0.046,1.4067670656,0.4103070608,1.46538236,4.136,0.6880000000000001,4.1928319785,0.336,0.098,0.35000000000000003,3.8,0.59,3.8455298725000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 12:30:00,7.77,2.21,8.0781804882,0.0,0.0,0.0,7.77,2.21,8.0781804882,1.4259544429,0.41590337920000003,1.4853692113,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.3760344429,0.4013433792,1.4333692113,4.12864,0.6625200000000001,4.1814591951,0.24864000000000003,0.07252,0.259,3.88,0.59,3.9246018906,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 13:00:00,7.32,2.08,7.6097831769,0.0,0.0,0.0,7.32,2.08,7.6097831769,1.4322363851,0.4177356123,1.4919129011,0.05376,0.015680000000000003,0.056,1.3784763851,0.40205561230000003,1.4359129011,4.08152,0.62836,4.129605526,0.13152,0.038360000000000005,0.137,3.95,0.59,3.9938202263,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 13:30:00,6.77,1.48,6.9298845588999995,0.0,0.0,0.0,6.77,1.48,6.9298845588999995,1.3564907817,0.3956431447,1.4130112309,0.051840000000000004,0.015120000000000001,0.054,1.3046507817,0.38052314470000004,1.3590112309,4.12296,0.6412800000000001,4.1725339064,0.07296000000000001,0.02128,0.076,4.05,0.62,4.0971819584,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 14:00:00,6.45,1.2,6.5606783186,0.0,0.0,0.0,6.45,1.2,6.5606783186,1.2394484858,0.3615058084,1.2910921727,0.048,0.014,0.05,1.1914484858,0.3475058084,1.2410921727,4.10856,0.67708,4.1639767771,0.05856000000000001,0.01708,0.061,4.05,0.66,4.1034253984,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 14:30:00,6.01,1.06,6.1027616699,0.0,0.0,0.0,6.01,1.06,6.1027616699,1.2116945336,0.3534109056,1.2621818059,0.019200000000000002,0.0056,0.02,1.1924945336000001,0.3478109056,1.2421818059,4.03624,0.5993200000000001,4.0804923477,0.06624000000000001,0.01932,0.069,3.9699999999999998,0.58,4.0121440652,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 15:00:00,5.93,0.98,6.0104325967,0.0,0.0,0.0,5.93,0.98,6.0104325967,1.2289224809000001,0.35843572360000003,1.2801275843,0.019200000000000002,0.0056,0.02,1.2097224809,0.35283572360000004,1.2601275843,4.08112,0.5361600000000001,4.1161885282,0.021120000000000003,0.0061600000000000005,0.022,4.06,0.53,4.0944474597,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 15:30:00,5.77,0.88,5.8367199693,0.0,0.0,0.0,5.77,0.88,5.8367199693,1.264335298,0.3687644619,1.3170159354,0.01728,0.00504,0.018000000000000002,1.247055298,0.3637244619,1.2990159354,4.2926400000000005,0.56952,4.3302553273,0.03264,0.00952,0.034,4.26,0.56,4.2966498577,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 16:00:00,6.5600000000000005,1.4100000000000001,6.7098211601,0.0,0.0,0.0,6.5600000000000005,1.4100000000000001,6.7098211601,1.3473844416,0.39298712880000003,1.40352546,0.007680000000000001,0.0022400000000000002,0.008,1.3397044416,0.3907471288,1.39552546,4.284,0.507,4.3138967303,0.024,0.007,0.025,4.26,0.5,4.2892423573,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 16:30:00,6.84,1.65,7.0361992581,0.0,0.0,0.0,6.84,1.65,7.0361992581,1.4978944477,0.4368858806,1.5603067163,0.009600000000000001,0.0028,0.01,1.4882944477,0.43408588060000003,1.5503067163000002,4.30152,0.44336000000000003,4.3243083146,0.01152,0.00336,0.012,4.29,0.44,4.3125050725000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 17:00:00,7.22,1.8900000000000001,7.4632767602,0.0,0.0,0.0,7.22,1.8900000000000001,7.4632767602,1.5322781780999999,0.4469144686,1.5961231022,0.009600000000000001,0.0028,0.01,1.5226781781,0.44411446860000003,1.5861231022,4.0036,0.38980000000000004,4.0225311683,0.033600000000000005,0.0098,0.035,3.9699999999999998,0.38,3.9881449322,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 17:30:00,6.85,1.57,7.0276169503,0.0,0.0,0.0,6.85,1.57,7.0276169503,1.5817713194,0.4613499681,1.6476784577,0.0038400000000000005,0.0011200000000000001,0.004,1.5779313194,0.4602299681,1.6436784577,3.8416,0.39880000000000004,3.8622444252,0.44160000000000005,0.1288,0.46,3.4,0.27,3.4107037397,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 18:00:00,5.37,0.32,5.3795260014,0.0,0.0,0.0,5.37,0.32,5.3795260014,1.4809204043,0.4319351179,1.5426254211,0.007680000000000001,0.0022400000000000002,0.008,1.4732404043,0.42969511790000003,1.5346254210999999,3.72256,0.33408000000000004,3.7375208896,0.32256,0.09408000000000001,0.336,3.4,0.24,3.4084600628,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 18:30:00,5.6,0.85,5.6641415943,0.0,0.0,0.0,5.6,0.85,5.6641415943,1.5385019216,0.44872972710000003,1.6026061683,0.009600000000000001,0.0028,0.01,1.5289019216000002,0.4459297271,1.5926061683000001,3.60944,0.28692,3.6208259003,0.22944,0.06692000000000001,0.23900000000000002,3.38,0.22,3.3871521962,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 19:00:00,6.13,1.23,6.2521836185,0.0,0.0,0.0,6.13,1.23,6.2521836185,1.606602276,0.46859233050000004,1.6735440375000001,0.0019200000000000003,0.0005600000000000001,0.002,1.6046822760000001,0.46803233050000004,1.6715440375,3.58232,0.25276000000000004,3.5912260024,0.11232,0.032760000000000004,0.117,3.47,0.22,3.4769670692,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 19:30:00,5.98,1.0,6.0630355434,0.0,0.0,0.0,5.98,1.0,6.0630355434,1.562070168,0.45560379900000003,1.627156425,0.0,0.0,0.0,1.562070168,0.45560379900000003,1.627156425,3.54096,0.22028000000000003,3.5478050961000003,0.0009600000000000001,0.00028000000000000003,0.001,3.54,0.22,3.5468295702,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 20:00:00,5.85,0.8200000000000001,5.9071905336,0.0,0.0,0.0,5.85,0.8200000000000001,5.9071905336,1.6407871383,0.4785629153,1.7091532691,0.0,0.0,0.0,1.6407871383,0.4785629153,1.7091532691,3.7,0.22,3.7065347698,0.0,0.0,0.0,3.7,0.22,3.7065347698,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 20:30:00,5.62,0.30000000000000004,5.6280014215000005,0.0,0.0,0.0,5.62,0.30000000000000004,5.6280014215000005,1.7089698033,0.49844952600000003,1.7801768785,0.0,0.0,0.0,1.7089698033,0.49844952600000003,1.7801768785,4.11,0.22,4.1158838662,0.0,0.0,0.0,4.11,0.22,4.1158838662,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 21:00:00,5.16,0.62,5.1971145841,0.0,0.0,0.0,5.16,0.62,5.1971145841,1.5855266809000002,0.4624452819,1.6515902926,0.0,0.0,0.0,1.5855266809000002,0.4624452819,1.6515902926,4.11,0.22,4.1158838662,0.0,0.0,0.0,4.11,0.22,4.1158838662,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 21:30:00,5.59,0.97,5.6735350532,0.0,0.0,0.0,5.59,0.97,5.6735350532,1.5339570712000001,0.44740414580000004,1.5978719492,0.0,0.0,0.0,1.5339570712000001,0.44740414580000004,1.5978719492,3.91,0.25,3.9179841756,0.0,0.0,0.0,3.91,0.25,3.9179841756,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 22:00:00,5.59,1.21,5.7194580163,0.0,0.0,0.0,5.59,1.21,5.7194580163,1.4158163521,0.41294643600000003,1.4748087001,0.0,0.0,0.0,1.4158163521,0.41294643600000003,1.4748087001,3.32,0.25,3.3293993452,0.0,0.0,0.0,3.32,0.25,3.3293993452,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 22:30:00,5.35,1.26,5.4963715304,0.0,0.0,0.0,5.35,1.26,5.4963715304,1.2977539494,0.3785115686,1.3518270306,0.0,0.0,0.0,1.2977539494,0.3785115686,1.3518270306,2.9905600000000003,0.28808,3.0044033018,0.13056,0.03808,0.136,2.86,0.25,2.8709057804,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 23:00:00,4.9,1.08,5.0176089923,0.0,0.0,0.0,4.9,1.08,5.0176089923,1.1639048873,0.33947225880000004,1.2124009243,0.0,0.0,0.0,1.1639048873,0.33947225880000004,1.2124009243,2.88736,0.27548,2.9004718582,0.08736000000000001,0.025480000000000003,0.091,2.8,0.25,2.8111385594,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 23:30:00,4.52,0.9,4.6087308448,0.0,0.0,0.0,4.52,0.9,4.6087308448,1.0407577377,0.3035543402,1.0841226434,0.0,0.0,0.0,1.0407577377,0.3035543402,1.0841226434,2.7800000000000002,0.22,2.7886914494,0.0,0.0,0.0,2.7800000000000002,0.22,2.7886914494,0.0,0.0,0.0,0.0,0.0,0.0
2021-04-01 00:00:00,3.99,0.23,3.996623575,0.0,0.0,0.0,3.99,0.23,3.996623575,0.9888534127,0.2884155787,1.0300556382,0.0,0.0,0.0,0.9888534127,0.2884155787,1.0300556382,2.65,0.22,2.6591163946,0.0,0.0,0.0,2.65,0.22,2.6591163946,0.0,0.0,0.0,0.0,0.0,0.0
